"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/07/12 10:46:22","130.9779","144.6","216.81","665","60.03","32"
"07/07/12 10:51:21","130.9892","147.2","217.58","676","60.03","32"
"07/07/12 10:56:22","131.0008","149.3","217.13","688","60.03","32"
"07/07/12 11:01:23","131.0125","150.3","216.85","690","60.03","32"
"07/07/12 11:06:21","131.0242","152.0","216.64","695","60.03","32"
"07/07/12 11:11:22","131.0361","152.7","216.37","702","60.0","32"
"07/07/12 11:16:22","131.048","153.0","217.06","703","60.0","32"
"07/07/12 11:21:22","131.06","153.6","217.59","699","60.0","33"
"07/07/12 11:26:21","131.0719","156.3","218.17","710","60.0","33"
"07/07/12 11:31:22","131.0842","157.3","217.51","719","60.0","33"
"07/07/12 11:36:22","131.0965","157.1","217.05","719","60.03","33"
"07/07/12 11:41:21","131.1087","158.1","216.9","727","60.0","33"
"07/07/12 11:46:21","131.1209","159.7","217.39","725","60.0","33"
"07/07/12 11:51:21","131.1335","160.8","217.05","731","60.03","33"
"07/07/12 11:56:22","131.146","161.4","216.89","739","60.07","33"
"07/07/12 12:01:23","131.1586","161.1","216.71","738","60.03","33"
"07/07/12 12:06:21","131.1711","162.6","217.2","740","60.03","33"
"07/07/12 12:11:23","131.1839","162.2","216.88","743","60.03","33"
"07/07/12 12:16:21","131.1965","163.7","216.83","748","60.0","33"
"07/07/12 12:21:21","131.2092","161.7","218.11","732","60.0","34"
"07/07/12 12:26:22","131.2219","162.2","218.28","733","60.0","34"
"07/07/12 12:31:22","131.2346","164.6","217.46","742","60.0","34"
"07/07/12 12:36:21","131.2474","164.0","217.41","752","60.03","34"
"07/07/12 12:41:22","131.2603","163.9","217.69","744","60.03","34"
"07/07/12 12:46:22","131.2731","164.2","217.31","751","60.03","34"
"07/07/12 12:51:23","131.2859","163.0","216.47","743","60.03","34"
"07/07/12 12:56:21","131.2985","161.3","216.78","740","60.03","34"
"07/07/12 13:01:23","131.3111","161.2","216.24","736","60.03","35"
"07/07/12 13:06:22","131.3236","161.2","217.1","733","60.03","35"
"07/07/12 13:11:23","131.3362","161.7","216.87","736","60.03","35"
"07/07/12 13:16:21","131.3487","159.8","217.14","730","60.0","35"
"07/07/12 13:21:21","131.3612","160.4","217.09","730","60.0","35"
"07/07/12 13:26:23","131.3737","158.7","216.61","726","60.03","35"
"07/07/12 13:31:23","131.386","158.6","217.59","721","60.03","35"
"07/07/12 13:36:21","131.3982","158.0","215.9","724","60.0","36"
"07/07/12 13:41:22","131.4106","159.1","216.77","730","60.03","35"
"07/07/12 13:46:23","131.4229","156.7","216.4","718","60.0","36"
"07/07/12 13:51:21","131.435","154.7","216.46","712","60.0","36"
"07/07/12 13:56:22","131.4471","154.8","217.26","711","60.0","36"
"07/07/12 14:01:22","131.4591","153.6","217.2","701","60.03","36"
"07/07/12 14:06:23","131.471","152.9","216.6","701","60.03","36"
"07/07/12 14:11:21","131.4829","151.2","216.86","693","60.03","36"
"07/07/12 14:16:23","131.4945","149.4","216.6","684","60.03","36"
"07/07/12 14:21:21","131.5061","148.9","216.45","687","60.03","36"
"07/07/12 14:26:22","131.5177","147.8","216.24","682","60.0","36"
"07/07/12 14:31:23","131.5291","145.1","217.01","667","60.0","36"
"07/07/12 14:36:21","131.5403","143.7","216.95","661","60.03","36"
"07/07/12 14:41:21","131.5515","141.5","217.2","651","60.03","36"
"07/07/12 14:46:22","131.5624","139.0","216.96","640","60.03","36"
"07/07/12 14:51:22","131.5732","137.5","216.11","639","60.03","36"
"07/07/12 14:56:23","131.5838","135.2","217.09","625","60.0","37"
"07/07/12 15:01:22","131.5943","134.6","216.57","623","60.03","36"
"07/07/12 15:06:21","131.6045","131.4","216.71","609","60.03","37"
"07/07/12 15:11:22","131.6147","129.6","216.53","602","60.0","38"
"07/07/12 15:16:22","131.6246","125.6","215.89","589","60.03","38"
"07/07/12 15:21:22","131.6343","123.2","215.41","579","60.03","38"
"07/07/12 15:26:23","131.6438","122.0","215.78","573","60.03","39"
"07/07/12 15:31:22","131.6532","119.7","214.94","563","60.07","39"
"07/07/12 15:36:22","131.6624","117.5","205.89","575","60.03","39"
"07/07/12 15:41:23","131.6715","114.8","215.23","540","60.03","39"
"07/07/12 15:46:22","131.6803","111.7","214.6","527","60.0","40"
"07/07/12 15:51:22","131.689","110.3","215.6","525","60.0","40"
"07/07/12 15:56:22","131.6974","107.6","215.84","508","60.0","40"
"07/07/12 16:01:23","131.7057","104.2","216.04","494","60.03","40"
"07/07/12 16:06:21","131.7137","101.2","215.65","485","60.03","40"
"07/07/12 16:11:22","131.7215","98.6","215.78","476","60.03","40"
"07/07/12 16:16:23","131.7291","96.9","214.74","464","60.03","40"
"07/07/12 16:21:21","131.7365","94.0","215.18","456","60.03","40"
"07/07/12 16:26:23","131.7438","91.7","214.86","442","60.0","39"
"07/07/12 16:31:21","131.7508","89.0","214.4","435","60.03","39"
"07/07/12 16:36:22","131.7575","85.0","214.36","419","60.03","39"
"07/07/12 16:41:22","131.7641","82.2","214.61","404","60.03","39"
"07/07/12 16:46:22","131.7703","80.4","214.31","395","60.0","38"
"07/07/12 16:51:21","131.7764","77.1","213.96","382","60.03","38"
"07/07/12 16:56:22","131.7823","74.2","213.64","373","60.03","38"
"07/07/12 17:01:22","131.7879","70.3","214.56","354","60.0","38"
"07/07/12 17:06:22","131.7933","66.9","214.59","338","60.0","38"
"07/07/12 17:11:23","131.7984","63.9","214.38","321","60.03","38"
"07/07/12 17:16:21","131.8032","60.2","213.39","312","60.0","38"
"07/07/12 17:21:22","131.8073","50.8","214.06","237","60.0","38"
"07/07/12 17:26:22","131.8111","44.6","214.12","286","60.07","38"
"07/07/12 17:31:23","131.8151","46.3","213.8","430","60.0","37"
"07/07/12 17:36:21","131.8188","40.0","213.56","145","60.03","37"
"07/07/12 17:41:21","131.8223","37.3","213.94","98","60.03","37"
"07/07/12 17:46:21","131.8256","45.8","213.28","258","60.03","38"
"07/07/12 17:51:22","131.8286","31.7","213.16","211","60.07","37"
"07/07/12 17:56:22","131.8313","29.1","213.23","283","60.03","37"
"07/07/12 18:01:21","131.8338","26.2","213.77","266","60.03","37"
"07/07/12 18:06:21","131.836","21.0","213.51","251","60.03","36"
"07/07/12 18:11:22","131.838","31.6","213.85","111","60.07","36"
"07/07/12 18:16:21","131.8398","28.0","213.06","44","60.03","36"
"07/07/12 18:21:21","131.8413","31.8","213.98","38","60.03","35"
"07/07/12 18:26:23","131.8426","13.0","214.06","261","60.03","35"
"07/07/12 18:31:22","131.8437","15.2","212.9","33","60.0","35"
"07/07/12 18:36:21","131.8446","11.1","213.19","2","60.03","35"
"07/07/12 18:41:22","131.8454","0.0","212.8","140","60.03","34"
"07/07/12 18:46:22","131.8461","12.7","213.13","0","60.07","34"
"07/07/12 18:51:21","131.8466","14.2","212.79","8","60.03","33"
"07/07/12 18:56:23","131.847","6.5","212.54","243","60.03","33"
"07/07/12 19:01:22","131.8473","0.0","212.36","0","60.03","33"
"07/07/12 19:06:23","131.8477","6.5","213.21","229","60.03","32"
"07/07/12 19:11:23","131.848","0.0","213.3","0","60.0","32"
"07/07/12 19:16:21","131.8482","6.6","212.98","185","60.03","32"
"07/07/12 19:21:23","131.8485","12.4","212.63","0","60.03","31"
"07/07/12 19:56:22","131.8493","0.0","212.19","0","60.0","28"
"07/08/12 06:31:22","131.8495","14.3","212.66","29","60.03","18"
"07/08/12 06:36:22","131.8498","0.0","212.81","0","60.0","19"
"07/08/12 06:41:22","131.8501","0.0","212.91","0","60.03","19"
"07/08/12 06:46:22","131.8505","14.0","212.57","1","60.0","19"
"07/08/12 06:51:22","131.8509","5.7","212.13","212","60.03","19"
"07/08/12 06:56:22","131.8514","7.5","211.93","110","60.03","19"
"07/08/12 07:01:22","131.8519","0.0","212.33","0","60.03","19"
"07/08/12 07:06:21","131.8525","15.1","212.76","1","60.03","20"
"07/08/12 07:11:21","131.854","29.8","212.82","175","60.0","20"
"07/08/12 07:16:22","131.8564","37.3","212.89","278","60.03","20"
"07/08/12 07:21:22","131.859","30.7","213.23","79","60.0","22"
"07/08/12 07:26:23","131.862","33.9","213.49","223","60.0","22"
"07/08/12 07:31:21","131.8652","37.6","213.57","244","60.03","23"
"07/08/12 07:36:22","131.8685","53.6","214.43","347","60.03","24"
"07/08/12 07:41:22","131.8723","41.6","215.24","253","60.0","24"
"07/08/12 07:46:22","131.8763","43.0","214.48","298","60.03","25"
"07/08/12 07:51:23","131.8805","40.6","215.2","346","60.03","25"
"07/08/12 07:56:21","131.8844","51.8","215.18","319","60.07","26"
"07/08/12 08:01:22","131.8889","63.3","215.67","321","60.03","26"
"07/08/12 08:06:23","131.8939","67.2","215.72","335","59.96","27"
"07/08/12 08:11:22","131.8993","69.9","215.5","351","60.0","28"
"07/08/12 08:16:22","131.9048","73.3","215.33","366","60.03","28"
"07/08/12 08:21:45","131.9111","77.3","214.89","382","60.0","29"
"07/08/12 08:26:22","131.9167","80.3","214.73","393","60.0","29"
"07/08/12 08:31:22","131.9231","83.6","215.37","409","60.0","30"
"07/08/12 08:36:21","131.9297","86.7","215.64","420","60.03","30"
"07/08/12 08:41:22","131.9366","89.7","215.44","436","60.0","30"
"07/08/12 08:46:23","131.9437","92.6","215.29","444","60.0","31"
"07/08/12 08:51:22","131.951","95.3","215.86","455","60.03","31"
"07/08/12 08:56:22","131.9585","98.0","214.97","474","60.03","32"
"07/08/12 09:01:22","131.9662","100.5","215.04","481","60.03","32"
"07/08/12 09:06:23","131.974","102.4","215.12","490","60.03","33"
"07/08/12 09:11:22","131.982","104.7","215.29","499","60.0","34"
"07/08/12 09:16:22","131.9902","106.6","215.55","503","60.07","34"
"07/08/12 09:21:22","131.9986","109.4","215.5","514","60.0","35"
"07/08/12 09:26:22","132.0072","110.9","215.85","528","60.03","36"
"07/08/12 09:31:23","132.0159","112.5","215.91","532","60.03","37"
"07/08/12 09:36:22","132.0247","115.1","216.05","536","60.03","37"
"07/08/12 09:41:23","132.0338","116.9","215.75","552","60.03","38"
"07/08/12 09:46:22","132.0429","118.7","215.68","556","60.03","38"
"07/08/12 09:51:23","132.0523","121.5","214.69","573","60.0","38"
"07/08/12 09:56:22","132.0617","122.7","216.41","576","60.03","39"
"07/08/12 10:01:22","132.0715","128.2","216.16","597","60.0","38"
"07/08/12 10:06:22","132.0816","130.5","217.09","603","60.0","38"
"07/08/12 10:11:22","132.0918","130.8","216.46","613","60.0","38"
"07/08/12 10:16:22","132.1022","135.3","216.64","626","60.03","38"
"07/08/12 10:21:23","132.1129","136.6","216.62","631","60.0","38"
"07/08/12 10:26:23","132.1234","135.7","217.09","626","60.03","38"
"07/08/12 10:31:22","132.1341","138.8","217.25","637","60.0","38"
"07/08/12 10:36:22","132.145","143.5","216.89","663","60.0","37"
"07/08/12 10:41:23","132.1564","146.5","217.93","671","60.0","37"
"07/08/12 10:46:23","132.1678","147.3","217.03","677","60.03","36"
"07/08/12 10:51:23","132.1793","148.7","216.15","686","60.03","35"
"07/08/12 10:56:23","132.191","149.6","217.57","685","60.03","35"
"07/08/12 11:01:22","132.2026","150.3","217.39","687","60.03","35"
"07/08/12 11:06:22","132.2144","151.5","217.49","694","60.03","35"
"07/08/12 11:11:21","132.2262","152.5","216.71","699","60.0","34"
"07/08/12 11:16:23","132.2381","153.8","217.06","701","60.0","34"
"07/08/12 11:21:21","132.2502","155.7","218.09","713","60.0","34"
"07/08/12 11:26:22","132.2622","155.5","218.21","706","60.0","34"
"07/08/12 11:31:22","132.2744","154.9","218.29","706","60.03","35"
"07/08/12 11:36:22","132.2864","156.6","217.26","712","60.0","35"
"07/08/12 11:41:23","132.2987","157.5","217.33","723","60.0","35"
"07/08/12 11:46:22","132.311","159.2","218.03","725","60.0","35"
"07/08/12 11:51:23","132.3234","157.6","216.78","723","60.03","35"
"07/08/12 11:56:21","132.3356","157.7","216.68","721","60.03","36"
"07/08/12 12:01:22","132.348","159.2","216.37","726","60.0","36"
"07/08/12 12:06:23","132.3604","160.7","217.38","726","60.03","36"
"07/08/12 12:11:22","132.3729","160.7","216.9","731","60.0","36"
"07/08/12 12:16:23","132.3854","160.3","217.31","730","60.0","36"
"07/08/12 12:21:21","132.3978","161.0","217.03","732","60.03","36"
"07/08/12 12:26:22","132.4103","161.1","217.09","733","60.0","36"
"07/08/12 12:31:23","132.4229","160.0","217.44","727","60.0","36"
"07/08/12 12:36:22","132.4353","160.5","216.45","733","60.0","36"
"07/08/12 12:41:23","132.4478","161.0","216.95","739","60.03","36"
"07/08/12 12:46:21","132.4604","162.9","216.7","742","60.0","35"
"07/08/12 12:51:22","132.4731","161.4","216.39","741","60.0","36"
"07/08/12 12:56:22","132.4858","162.8","216.43","743","60.0","35"
"07/08/12 13:01:23","132.4985","161.4","217.29","735","60.03","35"
"07/08/12 13:06:23","132.511","160.4","217.48","733","60.03","35"
"07/08/12 13:11:23","132.5235","160.1","217.52","728","60.0","35"
"07/08/12 13:16:21","132.5358","159.6","217.44","730","60.03","35"
"07/08/12 13:21:23","132.5483","159.0","217.07","727","60.03","35"
"07/08/12 13:26:23","132.5606","159.1","216.75","728","60.03","35"
"07/08/12 13:31:22","132.5729","158.1","216.74","727","60.03","35"
"07/08/12 13:36:23","132.5852","155.7","216.43","717","60.03","36"
"07/08/12 13:41:22","132.5972","153.5","217.06","703","60.0","36"
"07/08/12 13:46:23","132.6091","153.3","217.54","696","60.0","37"
"07/08/12 13:51:23","132.6211","153.0","216.96","695","60.0","37"
"07/08/12 13:56:22","132.6329","152.1","217.29","697","60.03","37"
"07/08/12 14:01:23","132.6448","152.6","216.96","700","60.07","37"
"07/08/12 14:06:23","132.6566","150.4","216.8","693","60.03","37"
"07/08/12 14:11:22","132.6683","149.6","216.91","690","60.03","36"
"07/08/12 14:16:23","132.6798","146.8","216.74","678","60.03","37"
"07/08/12 14:21:22","132.6912","146.1","217.01","673","60.0","37"
"07/08/12 14:26:22","132.7026","146.1","216.73","665","60.0","37"
"07/08/12 14:31:23","132.7139","143.2","216.44","659","60.0","37"
"07/08/12 14:36:22","132.725","143.4","217.81","656","60.03","37"
"07/08/12 14:41:22","132.7362","142.0","217.74","652","60.03","37"
"07/08/12 14:46:23","132.7472","140.0","217.04","643","60.0","37"
"07/08/12 14:51:23","132.758","138.6","216.54","641","60.03","37"
"07/08/12 14:56:23","132.7687","135.8","216.14","629","60.03","37"
"07/08/12 15:01:22","132.7792","135.3","216.11","627","60.0","36"
"07/08/12 15:06:22","132.7897","133.4","216.66","620","60.0","36"
"07/08/12 15:11:23","132.8","130.4","217.04","602","60.0","36"
"07/08/12 15:16:23","132.81","128.5","216.22","601","60.03","36"
"07/08/12 15:21:23","132.82","125.4","216.12","585","60.03","36"
"07/08/12 15:26:22","132.8296","123.7","216.7","577","60.03","36"
"07/08/12 15:31:22","132.8391","121.2","216.46","567","60.03","36"
"07/08/12 15:36:22","132.8485","119.2","216.27","561","60.0","36"
"07/08/12 15:41:21","132.8577","117.1","216.13","552","60.03","36"
"07/08/12 15:46:22","132.8667","114.5","216.67","540","60.03","36"
"07/08/12 15:51:21","132.8755","112.4","216.9","529","60.03","35"
"07/08/12 15:56:23","132.8841","109.7","217.26","519","60.03","35"
"07/08/12 16:01:23","132.8926","107.4","216.62","506","59.96","35"
"07/08/12 16:06:23","132.9008","103.9","216.71","491","60.0","35"
"07/08/12 16:11:23","132.9088","101.5","216.43","483","60.03","35"
"07/08/12 16:16:23","132.9166","99.4","216.18","473","60.03","34"
"07/08/12 16:21:22","132.9242","96.8","216.87","463","60.03","34"
"07/08/12 16:26:23","132.9316","92.6","214.4","449","60.0","34"
"07/08/12 16:31:22","132.9387","90.1","215.31","434","60.03","34"
"07/08/12 16:36:22","132.9455","87.2","215.18","422","60.0","34"
"07/08/12 16:41:22","132.9522","84.0","214.54","409","60.03","34"
"07/08/12 16:46:22","132.9586","80.8","214.72","400","60.03","33"
"07/08/12 16:51:23","132.9648","77.6","214.79","384","60.03","33"
"07/08/12 16:56:23","132.9707","74.6","214.36","367","60.03","33"
"07/08/12 17:01:23","132.9764","71.5","214.8","357","60.03","33"
"07/08/12 17:06:22","132.9818","68.4","214.49","347","60.0","32"
"07/08/12 17:11:23","132.987","65.2","214.88","328","60.03","32"
"07/08/12 17:16:22","132.9919","61.8","214.85","315","60.03","32"
"07/08/12 17:21:23","132.9964","37.1","214.8","341","60.03","32"
"07/08/12 17:26:22","133.0002","45.2","214.65","308","60.03","32"
"07/08/12 17:31:22","133.0042","62.2","214.84","185","60.03","32"
"07/08/12 17:36:21","133.008","40.7","214.31","181","60.03","32"
"07/08/12 17:41:22","133.0117","59.3","214.31","126","60.03","32"
"07/08/12 17:46:23","133.0153","38.2","214.07","137","60.03","32"
"07/08/12 17:51:22","133.0185","42.0","213.86","225","60.03","31"
"07/08/12 17:56:23","133.0213","29.4","213.48","104","60.0","31"
"07/08/12 18:01:23","133.0238","31.8","214.14","209","60.03","32"
"07/08/12 18:06:22","133.0261","32.8","214.71","129","60.03","32"
"07/08/12 18:11:22","133.0282","25.6","213.01","310","60.03","32"
"07/08/12 18:16:23","133.03","31.1","212.8","265","60.0","32"
"07/08/12 18:21:22","133.0316","25.3","213.5","48","60.0","32"
"07/08/12 18:26:23","133.033","27.4","212.82","135","60.03","32"
"07/08/12 18:31:23","133.0348","12.1","213.74","206","60.07","32"
"07/08/12 18:36:23","133.0364","27.8","213.8","49","60.0","32"
"07/08/12 18:41:23","133.0377","3.4","213.27","252","60.03","32"
"07/08/12 18:46:23","133.0384","15.1","213.26","198","60.03","31"
"07/08/12 18:51:22","133.039","0.0","213.41","0","60.03","30"
"07/08/12 18:56:22","133.0394","13.3","213.56","9","60.03","30"
"07/08/12 19:01:23","133.0398","0.0","213.2","0","60.0","30"
"07/08/12 19:06:22","133.0402","0.0","213.81","0","60.03","29"
"07/08/12 19:11:22","133.0405","11.7","212.82","0","60.03","29"
"07/08/12 19:16:22","133.0409","10.6","213.29","5","60.03","29"
"07/08/12 19:21:22","133.0413","0.0","212.12","123","60.0","29"
"07/08/12 19:26:23","133.0416","11.4","212.55","1","60.03","29"
"07/08/12 19:31:22","133.0419","0.0","212.53","0","60.0","28"
"07/09/12 05:51:22","133.0423","0.0","214.63","0","60.03","17"
"07/09/12 05:56:23","133.0426","0.0","215.03","231","60.03","17"
"07/09/12 06:01:23","133.0431","3.4","214.81","167","60.03","18"
"07/09/12 06:06:23","133.0435","14.8","214.06","3","60.03","18"
"07/09/12 06:11:22","133.044","6.3","213.65","232","60.03","18"
"07/09/12 06:16:22","133.0445","0.0","214.46","0","60.0","19"
"07/09/12 06:21:23","133.045","0.0","214.26","0","60.03","19"
"07/09/12 06:26:23","133.0455","13.4","214.24","8","60.03","19"
"07/09/12 06:31:23","133.0463","7.8","212.36","0","60.03","19"
"07/09/12 06:36:23","133.0471","12.3","212.88","9","60.03","19"
"07/09/12 06:41:23","133.0481","19.9","217.37","201","60.0","20"
"07/09/12 06:46:24","133.0492","11.9","213.84","141","60.07","20"
"07/09/12 06:51:22","133.0505","24.3","212.92","170","60.03","21"
"07/09/12 06:56:24","133.052","19.9","213.77","170","60.0","22"
"07/09/12 07:01:22","133.0531","21.4","214.55","163","60.0","22"
"07/09/12 07:06:24","133.0545","23.7","214.39","315","60.0","22"
"07/09/12 07:11:22","133.0567","34.3","213.5","67","60.0","22"
"07/09/12 07:16:23","133.0592","31.7","213.77","90","60.0","23"
"07/09/12 07:21:23","133.0621","43.4","214.04","343","60.0","23"
"07/09/12 07:26:23","133.0653","50.6","214.8","365","60.03","24"
"07/09/12 07:31:24","133.0687","38.6","214.46","273","60.0","24"
"07/09/12 07:36:24","133.0712","41.9","214.16","231","60.03","24"
"07/09/12 07:41:23","133.0745","61.0","214.85","392","60.03","24"
"07/09/12 07:46:24","133.0778","26.0","212.8","143","60.03","24"
"07/09/12 07:51:22","133.0798","12.3","211.76","6","60.0","24"
"07/09/12 07:56:23","133.0838","63.7","213.52","324","60.03","25"
"07/09/12 08:01:22","133.0887","68.2","213.87","342","60.03","25"
"07/09/12 08:06:22","133.0931","62.9","214.6","324","60.0","26"
"07/09/12 08:11:22","133.0974","63.4","215.27","324","60.03","26"
"07/09/12 08:16:23","133.1013","71.5","215.19","358","60.03","26"
"07/09/12 08:21:22","133.1074","78.7","216.4","388","60.03","27"
"07/09/12 08:26:24","133.1136","81.5","216.37","396","60.03","27"
"07/09/12 08:31:23","133.12","84.3","215.76","410","59.96","28"
"07/09/12 08:36:23","133.1267","91.2","216.24","441","60.03","29"
"07/09/12 08:41:23","133.1342","101.9","215.35","484","60.0","30"
"07/09/12 08:46:22","133.1397","50.1","213.54","387","60.03","30"
"07/09/12 08:51:24","133.1443","116.4","215.44","548","60.0","30"
"07/09/12 08:56:23","133.1521","107.8","215.18","516","60.03","31"
"07/09/12 09:01:23","133.1604","52.6","215.25","135","60.0","31"
"07/09/12 09:06:22","133.1684","109.0","217.8","511","60.0","31"
"07/09/12 09:11:24","133.177","109.6","215.94","519","60.03","32"
"07/09/12 09:16:23","133.1855","111.2","216.8","520","60.03","32"
"07/09/12 09:21:23","133.1942","111.0","215.81","525","60.0","33"
"07/09/12 09:26:22","133.2028","112.7","215.49","533","60.0","34"
"07/09/12 09:31:23","133.2117","113.4","216.38","533","60.03","35"
"07/09/12 09:36:22","133.2205","115.1","216.88","540","60.0","36"
"07/09/12 09:41:23","133.2296","118.7","217.08","555","60.03","36"
"07/09/12 09:46:23","133.239","121.5","216.9","566","60.03","36"
"07/09/12 09:51:22","133.2485","124.0","217.39","575","60.03","36"
"07/09/12 09:56:22","133.2582","126.9","216.8","590","60.0","36"
"07/09/12 10:01:22","133.2683","130.5","216.27","612","60.03","35"
"07/09/12 10:06:23","133.2785","132.5","216.73","615","60.03","35"
"07/09/12 10:11:22","133.2888","134.9","217.48","623","60.0","35"
"07/09/12 10:16:22","133.2998","154.9","218.62","705","60.03","35"
"07/09/12 10:21:24","133.3075","45.4","214.72","110","60.03","34"
"07/09/12 10:26:23","133.311","24.6","215.37","19","60.0","32"
"07/09/12 10:31:24","133.3126","18.6","213.97","47","60.03","30"
"07/09/12 10:36:23","133.3141","34.8","214.85","78","60.03","28"
"07/09/12 10:41:22","133.3165","32.0","214.28","190","60.0","27"
"07/09/12 10:46:23","133.3257","114.4","214.2","546","60.0","28"
"07/09/12 10:51:23","133.3371","158.3","215.55","716","60.03","29"
"07/09/12 10:56:23","133.3456","162.5","218.6","742","60.03","29"
"07/09/12 11:01:22","133.3538","65.9","215.31","330","60.0","29"
"07/09/12 11:06:22","133.3622","75.0","215.67","372","60.03","29"
"07/09/12 11:11:23","133.3683","40.8","215.15","346","60.03","28"
"07/09/12 11:16:24","133.3709","27.8","214.77","82","60.0","27"
"07/09/12 11:21:22","133.3742","81.6","215.34","399","60.03","27"
"07/09/12 11:26:22","133.3852","194.3","218.57","873","60.0","29"
"07/09/12 11:31:23","133.3983","176.0","218.62","790","60.03","30"
"07/09/12 11:36:24","133.4119","179.8","216.88","817","60.0","32"
"07/09/12 11:41:22","133.4204","55.4","213.69","129","60.03","31"
"07/09/12 11:46:23","133.425","128.5","215.27","604","60.03","30"
"07/09/12 11:51:23","133.4315","84.2","214.64","411","60.03","30"
"07/09/12 11:56:23","133.4424","93.3","213.99","451","60.0","31"
"07/09/12 12:01:24","133.4489","87.1","214.28","424","60.03","31"
"07/09/12 12:06:22","133.4572","194.1","217.46","878","60.03","32"
"07/09/12 12:11:22","133.4707","118.2","215.93","559","60.03","34"
"07/09/12 12:16:23","133.4837","169.7","217.34","773","60.0","36"
"07/09/12 12:21:22","133.4967","174.6","217.12","793","60.0","37"
"07/09/12 12:26:22","133.5093","173.0","215.17","795","60.0","38"
"07/09/12 12:31:22","133.5222","165.2","216.64","750","60.0","39"
"07/09/12 12:36:23","133.5354","181.9","216.87","827","60.0","40"
"07/09/12 12:41:22","133.5421","33.8","214.45","272","60.0","38"
"07/09/12 12:46:23","133.5453","40.3","214.06","147","60.03","38"
"07/09/12 12:51:22","133.551","77.1","214.43","378","60.03","37"
"07/09/12 12:56:23","133.5622","136.3","216.38","637","60.07","38"
"07/09/12 13:01:24","133.575","163.5","217.67","744","60.03","39"
"07/09/12 13:06:22","133.585","62.5","214.5","320","60.0","39"
"07/09/12 13:11:24","133.5919","45.1","213.57","318","60.0","38"
"07/09/12 13:16:22","133.6045","177.5","216.76","807","60.03","40"
"07/09/12 13:21:23","133.6159","37.3","214.81","241","60.0","40"
"07/09/12 13:26:22","133.6203","86.7","214.56","421","60.0","39"
"07/09/12 13:31:23","133.633","161.1","217.1","736","60.03","40"
"07/09/12 13:36:23","133.6453","155.9","217.87","705","60.0","41"
"07/09/12 13:41:22","133.6572","153.3","217.4","699","60.0","41"
"07/09/12 13:46:23","133.6693","154.1","217.51","704","60.03","41"
"07/09/12 13:51:23","133.6814","153.4","217.87","701","60.03","41"
"07/09/12 13:56:24","133.6925","52.5","215.1","399","60.0","41"
"07/09/12 14:01:24","133.7035","156.8","217.21","716","60.03","41"
"07/09/12 14:06:22","133.7155","155.9","216.96","708","60.03","42"
"07/09/12 14:11:23","133.7277","163.6","217.24","743","60.03","42"
"07/09/12 14:16:24","133.737","38.0","214.23","207","60.03","41"
"07/09/12 14:21:23","133.7475","163.0","217.48","742","60.03","41"
"07/09/12 14:26:23","133.7591","151.1","216.45","697","60.03","42"
"07/09/12 14:31:23","133.7683","156.3","217.37","710","60.03","42"
"07/09/12 14:36:23","133.7772","159.0","217.22","723","60.03","42"
"07/09/12 14:41:24","133.7891","144.6","216.64","667","60.03","41"
"07/09/12 14:46:23","133.8","139.5","216.21","645","60.0","41"
"07/09/12 14:51:24","133.8109","137.9","215.97","642","60.03","40"
"07/09/12 14:56:23","133.8215","135.3","216.5","628","60.03","40"
"07/09/12 15:01:22","133.832","135.3","217.03","626","60.0","39"
"07/09/12 15:06:22","133.8425","133.4","216.34","623","60.03","38"
"07/09/12 15:11:24","133.8529","132.3","216.36","609","60.03","38"
"07/09/12 15:16:23","133.863","129.6","216.59","602","60.0","38"
"07/09/12 15:21:23","133.8731","127.2","216.89","593","60.03","37"
"07/09/12 15:26:23","133.8829","125.4","217.54","585","60.0","37"
"07/09/12 15:31:24","133.8927","123.8","217.19","575","60.03","36"
"07/09/12 15:36:22","133.9021","120.5","216.09","565","60.03","36"
"07/09/12 15:41:24","133.9114","117.9","216.45","554","60.03","36"
"07/09/12 15:46:22","133.9204","116.1","216.12","546","60.0","36"
"07/09/12 15:51:22","133.9294","112.3","216.39","530","60.0","36"
"07/09/12 15:56:23","133.938","109.8","215.77","521","60.03","36"
"07/09/12 16:01:24","133.9466","108.8","216.15","518","60.03","35"
"07/09/12 16:06:23","133.9549","105.5","216.52","498","60.03","35"
"07/09/12 16:11:24","133.963","102.6","216.03","488","60.0","34"
"07/09/12 16:16:23","133.9708","99.6","215.95","477","60.03","34"
"07/09/12 16:21:22","133.9785","97.1","216.39","464","60.03","33"
"07/09/12 16:26:23","133.9858","93.5","215.92","451","60.03","33"
"07/09/12 16:31:24","133.993","91.3","215.92","439","60.07","34"
"07/09/12 16:36:23","133.9999","88.4","216.04","431","60.03","34"
"07/09/12 16:41:23","134.0067","85.7","215.87","418","60.03","34"
"07/09/12 16:46:22","134.0127","82.4","215.25","407","60.07","34"
"07/09/12 16:51:23","134.019","79.1","214.94","388","60.03","34"
"07/09/12 16:56:23","134.0249","75.7","216.67","373","60.07","33"
"07/09/12 17:01:23","134.0307","71.7","215.25","358","60.07","33"
"07/09/12 17:06:24","134.0361","68.6","215.56","341","60.03","33"
"07/09/12 17:11:23","134.0413","65.4","215.35","328","60.03","32"
"07/09/12 17:16:24","134.0462","62.2","214.79","312","60.03","32"
"07/09/12 17:21:22","134.0507","54.8","214.76","153","60.03","32"
"07/09/12 17:26:23","134.0545","62.9","214.89","195","60.07","32"
"07/09/12 17:31:23","134.0585","45.8","213.85","103","60.03","32"
"07/09/12 17:36:24","134.0624","46.2","215.42","280","60.03","32"
"07/09/12 17:41:23","134.066","40.0","215.53","268","60.07","31"
"07/09/12 17:46:23","134.0693","36.1","215.49","179","60.07","31"
"07/09/12 17:51:24","134.0724","34.1","214.71","89","60.03","31"
"07/09/12 17:56:22","134.0752","39.4","214.54","275","60.07","31"
"07/09/12 18:01:23","134.0778","35.5","214.31","76","60.03","31"
"07/09/12 18:06:24","134.08","22.2","214.16","151","60.03","30"
"07/09/12 18:11:23","134.0821","24.8","214.86","232","60.07","30"
"07/09/12 18:16:24","134.0838","13.8","214.5","16","60.03","29"
"07/09/12 18:21:23","134.0854","13.2","213.97","122","60.07","29"
"07/09/12 18:26:23","134.0867","19.7","214.32","184","60.07","29"
"07/09/12 18:31:22","134.0878","12.6","213.32","12","60.03","29"
"07/09/12 18:36:22","134.0887","13.1","214.29","106","60.03","28"
"07/09/12 18:41:22","134.0895","15.9","212.66","3","60.03","28"
"07/09/12 18:46:23","134.0902","14.9","212.64","1","60.07","28"
"07/09/12 18:51:24","134.0907","10.6","213.18","110","60.07","28"
"07/09/12 18:56:24","134.0911","0.0","213.15","0","60.07","28"
"07/09/12 19:01:23","134.0914","0.0","213.04","0","60.03","28"
"07/09/12 19:06:23","134.0916","0.0","213.82","0","60.03","28"
"07/09/12 19:11:22","134.0919","0.0","213.4","0","60.03","27"
"07/09/12 19:16:24","134.0921","0.0","213.18","0","60.07","27"
"07/09/12 19:21:24","134.0923","0.0","213.88","0","60.03","27"
"07/09/12 19:26:23","134.0926","12.4","213.4","32","60.03","27"
"07/10/12 05:51:27","134.0931","0.0","212.62","0","60.03","15"
"07/10/12 05:56:23","134.0932","0.0","213.02","0","60.0","15"
"07/10/12 06:01:24","134.0935","0.0","212.56","0","60.03","16"
"07/10/12 06:06:22","134.0938","12.4","212.03","28","60.03","17"
"07/10/12 06:11:23","134.0942","0.0","213.83","0","60.07","17"
"07/10/12 06:16:23","134.0946","3.7","214.32","0","60.03","17"
"07/10/12 06:21:24","134.0951","11.2","213.75","23","60.03","17"
"07/10/12 06:26:24","134.0956","12.7","213.7","0","60.03","18"
"07/10/12 06:31:23","134.0962","0.0","214.42","1","60.03","18"
"07/10/12 06:36:23","134.0968","5.2","214.29","0","60.03","18"
"07/10/12 06:41:24","134.0976","12.2","213.49","47","60.03","18"
"07/10/12 06:46:24","134.0985","11.7","213.89","103","60.03","19"
"07/10/12 06:51:23","134.0995","15.8","214.09","0","60.03","19"
"07/10/12 06:56:24","134.1006","10.8","214.37","6","60.03","19"
"07/10/12 07:01:24","134.1018","14.0","212.88","9","60.0","20"
"07/10/12 07:06:24","134.103","11.9","215.02","6","60.03","20"
"07/10/12 07:11:23","134.1046","25.4","214.23","190","60.0","21"
"07/10/12 07:16:23","134.1059","30.3","214.25","64","60.03","21"
"07/10/12 07:21:23","134.1078","45.3","215.11","232","60.03","22"
"07/10/12 07:26:24","134.1104","30.8","214.21","217","60.03","22"
"07/10/12 07:31:24","134.1139","37.8","212.26","257","60.0","23"
"07/10/12 07:36:22","134.1171","51.5","213.69","390","60.0","24"
"07/10/12 07:41:24","134.1211","41.6","213.45","419","60.03","25"
"07/10/12 07:46:23","134.1249","62.6","214.01","324","60.0","26"
"07/10/12 07:51:23","134.13","67.8","213.78","341","60.07","27"
"07/10/12 07:56:23","134.1351","40.3","213.85","201","60.0","28"
"07/10/12 08:01:23","134.139","69.0","213.15","350","60.03","28"
"07/10/12 08:06:23","134.1443","70.4","214.01","352","60.03","29"
"07/10/12 08:11:24","134.15","75.3","214.54","373","60.0","29"
"07/10/12 08:16:24","134.1556","77.7","214.35","387","60.03","30"
"07/10/12 08:21:23","134.1618","81.2","215.27","397","60.03","30"
"07/10/12 08:26:24","134.1682","83.6","214.98","406","60.03","31"
"07/10/12 08:31:23","134.1748","85.9","214.91","420","60.03","31"
"07/10/12 08:36:24","134.1816","89.7","215.66","433","60.03","31"
"07/10/12 08:41:23","134.1888","97.0","215.08","469","60.03","32"
"07/10/12 08:46:23","134.1924","77.9","214.81","387","60.0","31"
"07/10/12 08:51:23","134.2003","111.2","215.6","528","60.0","32"
"07/10/12 08:56:24","134.2091","113.8","214.65","540","60.03","32"
"07/10/12 09:01:24","134.2179","109.4","214.41","519","60.03","33"
"07/10/12 09:06:22","134.2262","107.0","216.34","508","60.03","33"
"07/10/12 09:11:22","134.2345","106.7","215.35","509","60.0","34"
"07/10/12 09:16:23","134.243","110.7","215.13","520","60.0","34"
"07/10/12 09:21:24","134.2518","114.1","216.8","534","60.0","34"
"07/10/12 09:26:23","134.2606","114.5","216.86","539","60.0","34"
"07/10/12 09:31:22","134.2696","116.0","215.89","546","60.03","35"
"07/10/12 09:36:24","134.2787","117.6","216.83","552","60.03","35"
"07/10/12 09:41:24","134.288","119.2","216.67","558","60.07","36"
"07/10/12 09:46:24","134.2973","120.5","215.82","568","60.0","37"
"07/10/12 09:51:24","134.3068","124.0","218.13","577","60.07","37"
"07/10/12 09:56:23","134.3164","125.5","216.55","583","60.03","37"
"07/10/12 10:01:24","134.3264","130.3","216.92","601","60.03","37"
"07/10/12 10:06:23","134.3366","130.9","214.05","611","60.0","37"
"07/10/12 10:11:23","134.3468","130.8","215.91","608","60.0","38"
"07/10/12 10:16:24","134.3571","133.5","213.69","625","60.03","37"
"07/10/12 10:21:24","134.3676","133.3","214.88","624","60.0","38"
"07/10/12 10:26:23","134.3779","136.6","215.52","630","60.03","38"
"07/10/12 10:31:23","134.3886","136.8","214.28","638","60.03","39"
"07/10/12 10:36:24","134.3992","136.6","216.15","635","60.03","40"
"07/10/12 10:41:23","134.4099","136.9","216.11","639","60.03","41"
"07/10/12 10:46:23","134.4207","139.5","215.69","647","60.03","41"
"07/10/12 10:51:23","134.4317","141.6","217.03","656","60.0","41"
"07/10/12 10:56:23","134.4428","142.9","217.32","654","60.03","41"
"07/10/12 11:01:23","134.454","143.1","217.08","661","60.03","42"
"07/10/12 11:06:22","134.465","142.5","216.43","657","60.03","43"
"07/10/12 11:11:24","134.4762","142.4","215.38","655","60.03","44"
"07/10/12 11:16:23","134.4872","143.2","215.97","661","60.0","45"
"07/10/12 11:21:23","134.4985","146.6","216.04","678","60.03","45"
"07/10/12 11:26:24","134.51","148.8","215.67","681","60.0","45"
"07/10/12 11:31:23","134.5218","154.3","216.5","709","60.0","45"
"07/10/12 11:36:23","134.5288","22.2","212.78","158","60.03","43"
"07/10/12 11:41:23","134.5369","166.4","217.8","758","60.0","43"
"07/10/12 11:46:24","134.547","44.2","214.3","243","60.03","43"
"07/10/12 11:51:23","134.5527","26.6","214.23","156","60.03","42"
"07/10/12 11:56:22","134.5581","27.5","214.94","267","60.03","41"
"07/10/12 12:01:24","134.566","131.7","215.23","621","60.0","41"
"07/10/12 12:06:24","134.5753","174.5","214.64","795","60.03","42"
"07/10/12 12:11:23","134.5838","165.4","217.1","756","60.0","42"
"07/10/12 12:16:24","134.5965","160.2","216.06","735","60.0","43"
"07/10/12 12:21:23","134.6086","46.8","213.91","305","60.03","43"
"07/10/12 12:26:24","134.6164","112.2","214.96","534","60.03","43"
"07/10/12 12:31:24","134.6292","166.6","216.99","756","60.0","43"
"07/10/12 12:36:24","134.6422","169.3","216.74","773","60.03","44"
"07/10/12 12:41:24","134.6498","27.5","211.8","123","60.03","42"
"07/10/12 12:46:24","134.6579","173.0","216.24","788","60.03","43"
"07/10/12 12:51:23","134.671","166.4","217.54","755","60.03","43"
"07/10/12 12:56:23","134.6837","163.7","217.1","749","60.03","43"
"07/10/12 13:01:24","134.6966","166.8","217.22","760","60.03","43"
"07/10/12 13:06:24","134.7088","161.9","216.8","736","60.0","44"
"07/10/12 13:11:23","134.7215","165.1","215.69","759","60.03","43"
"07/10/12 13:16:23","134.7341","162.3","216.93","741","60.03","43"
"07/10/12 13:21:24","134.7468","161.4","217.31","739","60.03","44"
"07/10/12 13:26:23","134.7591","157.5","216.67","724","60.0","43"
"07/10/12 13:31:23","134.7714","157.9","216.36","718","60.0","43"
"07/10/12 13:36:24","134.7837","156.7","216.34","723","60.03","43"
"07/10/12 13:41:23","134.7958","155.6","215.67","715","60.0","43"
"07/10/12 13:46:23","134.8079","156.3","216.91","720","60.03","42"
"07/10/12 13:51:24","134.8201","155.1","218.05","707","60.03","42"
"07/10/12 13:56:24","134.8322","153.4","218.85","698","60.03","41"
"07/10/12 14:01:23","134.8441","151.3","214.86","703","60.03","41"
"07/10/12 14:06:23","134.856","151.5","216.37","700","60.03","41"
"07/10/12 14:11:23","134.8677","149.5","217.15","686","60.03","41"
"07/10/12 14:16:23","134.8677","147.7","221.44","669","60.0","41"
"07/10/12 14:21:24","134.8791","145.6","217.94","663","60.0","41"
"07/10/12 14:26:24","134.8905","145.5","216.19","671","60.03","41"
"07/10/12 14:31:23","134.9018","145.3","214.59","674","60.03","40"
"07/10/12 14:36:24","134.913","142.8","214.36","666","60.0","40"
"07/10/12 14:41:24","134.9242","141.0","217.12","646","60.0","40"
"07/10/12 14:46:23","134.9351","138.8","217.19","640","60.03","40"
"07/10/12 14:51:24","134.9458","135.8","217.32","627","60.03","40"
"07/10/12 14:56:23","134.9564","137.3","216.58","636","60.0","39"
"07/10/12 15:01:24","134.9669","133.0","216.46","616","60.0","40"
"07/10/12 15:06:24","134.9772","131.6","216.08","613","60.0","40"
"07/10/12 15:11:24","134.9874","130.1","215.81","607","60.0","39"
"07/10/12 15:16:23","134.9974","127.3","215.26","594","60.03","39"
"07/10/12 15:21:23","135.0073","125.9","215.76","590","60.03","39"
"07/10/12 15:26:23","135.0169","122.6","215.67","575","60.03","39"
"07/10/12 15:31:24","135.0264","120.1","215.66","565","60.03","39"
"07/10/12 15:36:24","135.0357","118.1","215.4","558","60.03","39"
"07/10/12 15:41:23","135.0448","115.3","215.02","544","60.03","39"
"07/10/12 15:46:23","135.0537","113.3","214.96","532","60.03","39"
"07/10/12 15:51:24","135.0624","109.1","215.36","522","60.03","40"
"07/10/12 15:56:23","135.0707","107.0","215.47","512","60.03","40"
"07/10/12 16:01:24","135.079","104.3","215.52","498","60.03","40"
"07/10/12 16:06:24","135.087","102.2","215.46","488","60.03","41"
"07/10/12 16:11:23","135.0949","98.9","215.07","473","60.03","41"
"07/10/12 16:16:24","135.1024","95.6","215.37","460","60.03","41"
"07/10/12 16:21:24","135.1098","93.3","215.29","451","60.03","41"
"07/10/12 16:26:24","135.1169","91.1","215.29","442","60.03","41"
"07/10/12 16:31:24","135.124","88.0","214.54","429","60.0","41"
"07/10/12 16:36:23","135.1306","86.0","214.51","418","60.0","40"
"07/10/12 16:41:24","135.1373","83.1","213.9","410","60.03","40"
"07/10/12 16:51:24","135.1496","76.8","214.22","381","60.03","39"
"07/10/12 17:01:23","135.1611","70.7","214.37","355","60.03","38"
"07/10/12 17:06:24","135.1664","67.6","213.98","337","60.03","38"
"07/10/12 17:11:23","135.1715","63.5","214.27","320","60.03","38"
"07/10/12 17:16:23","135.1759","57.9","215.34","346","60.0","38"
"07/10/12 17:21:23","135.1798","52.9","214.51","348","60.03","38"
"07/10/12 17:26:24","135.1837","42.6","214.67","381","60.03","38"
"07/10/12 17:31:23","135.1876","39.9","214.4","99","60.0","37"
"07/10/12 17:36:23","135.1914","54.1","214.05","398","60.03","37"
"07/10/12 17:41:23","135.1949","50.2","213.71","322","60.03","37"
"07/10/12 17:46:23","135.1982","34.8","214.05","192","60.03","36"
"07/10/12 17:51:24","135.2012","42.4","213.21","149","60.03","37"
"07/10/12 17:56:24","135.2039","29.2","213.23","79","60.03","37"
"07/10/12 18:01:24","135.2064","34.8","213.28","258","60.0","36"
"07/10/12 18:06:23","135.2086","29.8","213.03","29","60.03","36"
"07/10/12 18:11:23","135.2106","27.9","213.26","77","60.03","36"
"07/10/12 18:16:23","135.2123","29.2","213.1","36","60.03","36"
"07/10/12 18:21:23","135.2139","17.7","213.25","39","60.0","36"
"07/10/12 18:26:23","135.2152","21.3","213.5","207","60.0","36"
"07/10/12 18:31:24","135.2164","14.5","211.92","250","60.03","36"
"07/10/12 18:36:24","135.2173","12.8","212.54","72","60.03","35"
"07/10/12 18:41:24","135.2181","1.7","212.21","0","60.03","35"
"07/10/12 18:46:24","135.2187","13.1","212.21","19","60.03","34"
"07/10/12 18:51:24","135.2192","0.0","211.45","0","60.03","34"
"07/10/12 18:56:23","135.2197","0.0","212.17","74","60.07","34"
"07/10/12 19:01:23","135.2201","11.4","212.82","6","60.03","34"
"07/10/12 19:06:24","135.2204","15.2","212.74","70","60.0","34"
"07/10/12 19:16:24","135.2209","0.0","213.21","0","60.03","34"
"07/10/12 19:31:23","135.2216","0.0","213.68","0","60.03","32"
"07/11/12 06:06:24","135.222","0.0","211.52","0","60.03","18"
"07/11/12 06:11:24","135.2222","0.0","213.63","90","60.03","19"
"07/11/12 06:16:24","135.2226","6.2","213.53","242","60.03","20"
"07/11/12 06:21:25","135.2231","10.7","212.91","10","60.0","20"
"07/11/12 06:26:25","135.2238","10.5","213.34","11","60.03","22"
"07/11/12 06:31:24","135.2244","0.0","215.86","20","60.0","22"
"07/11/12 06:36:23","135.2251","11.4","214.99","17","60.03","23"
"07/11/12 06:41:24","135.226","23.7","212.73","197","60.03","23"
"07/11/12 06:46:25","135.2274","21.7","212.84","211","60.03","24"
"07/11/12 06:51:24","135.2288","27.1","213.21","111","60.03","24"
"07/11/12 06:56:24","135.2305","11.7","212.69","78","60.0","25"
"07/11/12 07:01:23","135.2316","15.2","212.1","8","60.03","25"
"07/11/12 07:06:24","135.2325","13.0","212.59","243","60.03","25"
"07/11/12 07:11:24","135.2333","13.0","213.12","255","60.0","25"
"07/11/12 07:16:24","135.2351","35.2","212.86","208","60.0","25"
"07/11/12 07:21:24","135.2375","37.2","213.98","269","60.03","25"
"07/11/12 07:26:24","135.2402","38.6","212.38","314","60.03","26"
"07/11/12 07:31:24","135.2432","34.5","216.03","222","60.03","26"
"07/11/12 07:36:23","135.2464","47.0","214.84","362","60.0","27"
"07/11/12 07:41:24","135.2499","51.6","213.05","418","60.03","27"
"07/11/12 07:46:24","135.2536","45.1","212.85","359","60.03","28"
"07/11/12 07:51:23","135.2576","57.8","213.36","364","60.0","28"
"07/11/12 07:56:24","135.2617","48.6","213.12","351","60.03","28"
"07/11/12 08:01:25","135.2657","64.4","212.79","356","60.0","29"
"07/11/12 08:06:23","135.2696","53.3","212.93","373","60.03","29"
"07/11/12 08:11:24","135.2739","65.6","213.99","334","60.03","30"
"07/11/12 08:16:24","135.2792","68.6","214.0","346","60.0","30"
"07/11/12 08:21:23","135.2845","71.2","214.91","359","60.03","30"
"07/11/12 08:26:25","135.2899","76.5","215.39","374","60.03","31"
"07/11/12 08:31:24","135.2959","79.4","214.33","392","60.0","31"
"07/11/12 08:36:24","135.3023","82.0","214.82","402","60.03","31"
"07/11/12 08:46:23","135.3157","96.4","215.37","458","60.03","32"
"07/11/12 08:51:25","135.3234","39.2","214.64","296","60.03","32"
"07/11/12 08:56:23","135.328","58.1","214.45","230","60.0","31"
"07/11/12 09:01:23","135.3337","102.0","215.63","487","60.0","31"
"07/11/12 09:06:25","135.3416","100.5","216.02","478","60.0","32"
"07/11/12 09:11:25","135.3495","103.3","216.43","491","60.03","32"
"07/11/12 09:16:24","135.3577","106.4","216.4","503","60.0","32"
"07/11/12 09:21:23","135.366","108.5","216.2","515","60.07","32"
"07/11/12 09:26:24","135.3746","110.7","215.76","523","60.0","33"
"07/11/12 09:31:25","135.3833","113.3","215.6","536","60.03","33"
"07/11/12 09:36:23","135.3922","115.6","216.55","543","60.0","33"
"07/11/12 09:41:25","135.4014","118.2","213.4","561","60.03","33"
"07/11/12 09:46:25","135.4107","120.9","215.07","569","60.03","33"
"07/11/12 09:51:24","135.4201","122.1","217.27","572","60.03","33"
"07/11/12 09:56:24","135.4297","125.0","217.18","580","60.03","34"
"07/11/12 10:01:25","135.4396","126.4","216.27","594","60.03","34"
"07/11/12 10:06:24","135.4495","129.8","216.63","605","60.03","34"
"07/11/12 10:11:25","135.4597","131.2","216.51","610","60.03","34"
"07/11/12 10:16:24","135.47","133.1","216.58","617","60.03","34"
"07/11/12 10:21:24","135.4804","134.5","215.75","626","60.0","34"
"07/11/12 10:26:24","135.491","136.1","216.88","629","60.0","34"
"07/11/12 10:31:24","135.5017","138.0","216.55","638","60.0","35"
"07/11/12 10:36:23","135.5125","139.4","216.57","646","60.0","35"
"07/11/12 10:41:23","135.5234","141.0","216.87","652","60.03","35"
"07/11/12 10:46:25","135.5345","142.4","217.12","651","60.03","35"
"07/11/12 10:51:23","135.5455","142.5","217.54","657","60.03","36"
"07/11/12 10:56:25","135.5568","144.7","216.73","665","60.07","36"
"07/11/12 11:01:24","135.568","146.1","217.55","674","60.03","36"
"07/11/12 11:06:24","135.5796","148.4","218.19","679","60.03","36"
"07/11/12 11:11:23","135.5911","149.0","217.8","680","60.03","36"
"07/11/12 11:16:23","135.6028","150.5","217.0","692","60.0","36"
"07/11/12 11:21:24","135.6145","150.2","217.64","690","60.0","37"
"07/11/12 11:26:23","135.6263","151.3","218.37","687","60.0","37"
"07/11/12 11:31:25","135.6381","152.2","216.64","700","60.03","37"
"07/11/12 11:36:23","135.65","154.8","217.46","710","60.03","37"
"07/11/12 11:41:25","135.662","153.7","217.88","700","60.03","37"
"07/11/12 11:46:25","135.6741","156.0","215.07","720","60.03","37"
"07/11/12 11:51:23","135.6861","154.5","216.07","711","60.03","38"
"07/11/12 11:56:24","135.6983","155.9","217.63","718","60.03","38"
"07/11/12 12:01:23","135.7104","155.2","217.92","707","60.03","38"
"07/11/12 12:06:25","135.7226","157.1","218.26","714","60.0","38"
"07/11/12 12:11:24","135.7348","158.2","218.36","719","60.0","38"
"07/11/12 12:16:24","135.7472","157.0","217.65","716","60.0","38"
"07/11/12 12:21:25","135.7594","157.0","215.77","719","60.0","38"
"07/11/12 12:26:24","135.7717","158.3","218.69","721","60.03","38"
"07/11/12 12:31:25","135.784","158.5","217.94","719","60.03","38"
"07/11/12 12:36:23","135.7963","158.0","218.18","720","60.0","38"
"07/11/12 12:41:24","135.8087","157.8","217.88","721","60.03","38"
"07/11/12 12:46:23","135.821","158.1","217.73","721","60.0","38"
"07/11/12 12:51:24","135.8333","156.9","216.44","717","60.03","38"
"07/11/12 12:56:24","135.8455","154.9","217.16","713","60.03","39"
"07/11/12 13:01:25","135.8577","156.5","216.02","714","60.03","39"
"07/11/12 13:06:25","135.8698","155.6","216.5","716","60.03","39"
"07/11/12 13:11:25","135.8819","154.8","216.23","710","60.0","39"
"07/11/12 13:16:23","135.8938","153.2","216.5","704","60.0","40"
"07/11/12 13:21:24","135.9057","152.8","217.02","701","60.0","40"
"07/11/12 13:26:24","135.9176","152.5","215.08","707","60.0","40"
"07/11/12 13:31:25","135.9296","154.3","216.03","711","60.03","39"
"07/11/12 13:36:24","135.9416","152.5","215.79","707","60.0","39"
"07/11/12 13:41:25","135.9534","152.5","215.27","706","60.0","39"
"07/11/12 13:46:24","135.9652","151.3","215.87","696","60.0","39"
"07/11/12 13:51:25","135.977","151.0","215.47","695","60.0","39"
"07/11/12 13:56:25","135.9887","148.8","215.17","681","60.03","39"
"07/11/12 14:01:23","136.0002","148.3","215.72","686","60.03","39"
"07/11/12 14:06:24","136.0117","146.1","216.07","674","60.03","39"
"07/11/12 14:11:23","136.0229","144.4","216.0","664","60.03","39"
"07/11/12 14:16:24","136.0342","143.7","217.14","660","60.0","39"
"07/11/12 14:21:25","136.0452","140.5","216.97","644","60.03","40"
"07/11/12 14:26:25","136.0561","138.8","216.57","641","60.03","40"
"07/11/12 14:31:25","136.0669","139.2","216.71","639","60.0","40"
"07/11/12 14:36:24","136.0777","137.7","216.91","637","60.0","40"
"07/11/12 14:41:24","136.0883","136.0","216.37","631","60.03","40"
"07/11/12 14:46:25","136.0989","134.6","215.98","628","60.03","40"
"07/11/12 14:51:24","136.1093","133.4","217.48","614","60.03","40"
"07/11/12 14:56:25","136.1197","130.8","216.3","607","60.07","40"
"07/11/12 15:01:24","136.1297","128.8","217.35","598","60.03","40"
"07/11/12 15:06:24","136.1396","125.7","216.6","588","60.0","40"
"07/11/12 15:11:23","136.1493","124.5","216.95","582","60.0","40"
"07/11/12 15:16:25","136.1591","123.6","216.15","576","60.03","40"
"07/11/12 15:21:25","136.1686","121.6","214.51","575","60.03","40"
"07/11/12 15:26:24","136.178","118.5","216.94","557","60.0","40"
"07/11/12 15:31:24","136.1871","116.0","215.27","546","60.03","40"
"07/11/12 15:36:24","136.196","113.6","214.46","538","60.0","39"
"07/11/12 15:41:25","136.2048","112.9","214.65","534","60.0","38"
"07/11/12 15:46:24","136.2134","110.0","214.99","521","60.0","38"
"07/11/12 15:51:24","136.2219","108.0","214.2","516","60.0","38"
"07/11/12 15:56:25","136.2303","105.1","214.48","502","60.03","38"
"07/11/12 16:01:24","136.2383","102.3","215.35","490","60.03","38"
"07/11/12 16:06:24","136.2463","100.6","215.85","480","60.0","38"
"07/11/12 16:11:24","136.2539","97.5","216.47","469","60.03","38"
"07/11/12 16:16:25","136.2614","94.7","216.2","453","60.0","38"
"07/11/12 16:21:25","136.2686","91.9","216.01","444","60.0","38"
"07/11/12 16:26:25","136.2758","89.6","215.94","428","60.0","38"
"07/11/12 16:31:24","136.2826","86.8","215.0","422","60.03","37"
"07/11/12 16:36:25","136.2892","84.1","214.67","410","60.03","37"
"07/11/12 16:41:24","136.2956","80.7","213.48","399","60.0","37"
"07/11/12 16:46:24","136.3019","78.2","213.99","387","60.0","37"
"07/11/12 16:51:24","136.3078","74.6","214.07","369","60.03","37"
"07/11/12 16:56:23","136.3134","71.1","214.23","356","60.0","37"
"07/11/12 17:01:25","136.3188","68.3","215.09","343","60.03","37"
"07/11/12 17:06:23","136.324","64.3","214.99","329","60.0","37"
"07/11/12 17:11:24","136.3288","61.8","214.66","313","60.03","37"
"07/11/12 17:16:25","136.3331","51.7","214.37","268","60.0","36"
"07/11/12 17:21:24","136.337","42.6","214.44","265","60.03","36"
"07/11/12 17:26:25","136.3409","40.6","214.06","103","60.03","36"
"07/11/12 17:31:25","136.3441","38.6","213.98","341","60.03","35"
"07/11/12 17:36:25","136.3472","30.0","213.4","120","60.03","35"
"07/11/12 17:41:25","136.3501","35.2","213.51","243","60.03","34"
"07/11/12 17:46:25","136.3531","34.4","213.01","85","60.03","34"
"07/11/12 17:51:25","136.356","40.3","213.57","294","60.03","34"
"07/11/12 17:56:24","136.3588","39.4","213.13","158","60.03","34"
"07/11/12 18:01:23","136.3614","35.5","212.63","120","60.0","34"
"07/11/12 18:06:25","136.3637","31.8","213.07","112","60.0","34"
