"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/11/12 18:11:24","136.3657","26.0","213.32","281","60.03","34"
"07/11/12 18:16:24","136.3675","15.9","212.76","17","60.03","34"
"07/11/12 18:21:24","136.369","20.7","212.4","53","60.03","34"
"07/11/12 18:26:25","136.3704","19.2","213.68","188","60.0","34"
"07/11/12 18:31:24","136.3716","21.0","212.77","182","60.03","34"
"07/11/12 18:36:24","136.3726","2.8","212.64","84","60.03","34"
"07/11/12 18:41:24","136.3734","12.4","212.91","2","60.03","34"
"07/11/12 18:46:25","136.3741","11.4","212.77","129","60.03","34"
"07/11/12 18:51:23","136.3746","0.0","212.76","0","60.07","34"
"07/11/12 18:56:25","136.3751","14.0","212.89","0","60.03","34"
"07/11/12 19:01:25","136.3756","0.0","211.99","0","60.0","34"
"07/11/12 19:06:23","136.3759","0.0","212.98","0","60.0","34"
"07/11/12 19:11:25","136.3763","15.0","212.69","1","60.0","33"
"07/11/12 19:16:25","136.3767","0.0","212.4","0","60.03","33"
"07/11/12 19:21:25","136.377","0.0","212.81","0","60.03","33"
"07/11/12 19:26:24","136.3773","13.2","212.68","214","60.03","33"
"07/11/12 19:31:24","136.3774","0.0","212.94","0","60.03","33"
"07/12/12 06:01:25","136.3779","0.0","212.28","0","60.0","20"
"07/12/12 06:26:25","136.3789","14.0","214.08","2","60.03","23"
"07/12/12 06:31:24","136.3794","14.7","213.59","73","60.0","24"
"07/12/12 06:36:24","136.3801","14.7","213.71","72","60.03","24"
"07/12/12 06:41:24","136.381","12.4","213.2","0","60.0","24"
"07/12/12 06:46:25","136.382","20.7","213.38","237","60.03","25"
"07/12/12 06:51:24","136.3831","16.1","213.08","13","60.07","25"
"07/12/12 06:56:25","136.3845","22.7","212.79","254","60.03","26"
"07/12/12 07:01:25","136.386","13.6","213.53","18","60.0","26"
"07/12/12 07:06:24","136.3878","23.7","213.25","22","60.03","27"
"07/12/12 07:11:24","136.3898","22.3","213.26","101","60.03","27"
"07/12/12 07:16:25","136.3921","34.8","213.21","256","60.03","28"
"07/12/12 07:21:25","136.3945","38.0","212.52","276","60.03","28"
"07/12/12 07:26:25","136.3972","39.8","214.03","298","60.0","28"
"07/12/12 07:31:24","136.4002","36.3","213.04","190","60.03","29"
"07/12/12 07:36:24","136.4034","43.3","212.59","331","60.03","29"
"07/12/12 07:41:25","136.4069","53.5","213.1","394","60.0","29"
"07/12/12 07:46:25","136.4106","57.9","213.49","130","60.03","30"
"07/12/12 07:51:24","136.4146","49.8","213.62","224","60.0","30"
"07/12/12 07:56:25","136.4187","63.5","213.89","166","60.03","30"
"07/12/12 08:01:24","136.4227","46.1","212.94","369","60.0","31"
"07/12/12 08:06:25","136.4269","63.4","214.5","319","60.03","31"
"07/12/12 08:11:24","136.432","66.7","215.4","334","60.0","32"
"07/12/12 08:16:25","136.4373","69.5","215.0","348","60.03","32"
"07/12/12 08:21:25","136.4427","72.8","216.03","359","60.0","32"
"07/12/12 08:26:24","136.4485","75.6","213.1","377","60.0","33"
"07/12/12 08:31:25","136.4545","78.8","213.25","392","60.0","33"
"07/12/12 08:36:25","136.4608","82.1","215.1","398","60.03","33"
"07/12/12 08:41:24","136.4672","84.6","215.64","417","60.03","34"
"07/12/12 08:46:26","136.474","87.8","215.41","428","60.0","34"
"07/12/12 08:51:24","136.4809","90.8","215.58","436","60.03","34"
"07/12/12 08:56:26","136.4881","93.5","214.98","454","60.03","35"
"07/12/12 09:01:24","136.4954","96.9","215.09","466","60.03","34"
"07/12/12 09:06:26","136.5031","100.4","217.79","475","60.03","34"
"07/12/12 09:11:26","136.511","103.0","216.38","487","60.03","34"
"07/12/12 09:16:25","136.5192","105.1","216.12","498","60.0","34"
"07/12/12 09:21:25","136.5274","106.9","216.39","506","60.03","35"
"07/12/12 09:26:24","136.5358","109.2","215.58","516","60.0","35"
"07/12/12 09:31:24","136.5442","111.5","215.95","526","60.03","36"
"07/12/12 09:36:24","136.5531","115.5","215.52","543","60.03","35"
"07/12/12 09:41:24","136.5621","116.7","216.8","548","60.0","36"
"07/12/12 09:46:25","136.5713","119.1","216.67","561","60.03","36"
"07/12/12 09:51:25","136.5807","121.7","215.92","570","60.03","36"
"07/12/12 09:56:25","136.5902","123.5","214.13","583","60.03","37"
"07/12/12 10:01:25","136.5999","125.9","214.11","594","60.03","36"
"07/12/12 10:06:25","136.6098","127.9","215.08","600","60.0","37"
"07/12/12 10:11:26","136.6198","130.1","215.79","605","60.03","37"
"07/12/12 10:16:24","136.6299","130.8","215.61","609","60.0","37"
"07/12/12 10:21:25","136.6402","131.3","216.18","615","60.0","38"
"07/12/12 10:26:25","136.6505","133.6","216.78","621","60.0","38"
"07/12/12 10:31:25","136.661","136.1","217.04","632","60.0","38"
"07/12/12 10:36:25","136.6717","138.1","217.33","636","60.0","38"
"07/12/12 10:41:24","136.6825","139.3","215.45","644","60.0","38"
"07/12/12 10:46:24","136.6933","139.5","215.71","647","60.03","38"
"07/12/12 10:51:25","136.7042","140.6","215.16","653","60.03","39"
"07/12/12 10:56:24","136.7152","141.6","216.47","658","60.03","39"
"07/12/12 11:01:25","136.7263","143.6","216.95","662","60.03","39"
"07/12/12 11:06:26","136.7376","145.7","217.66","667","60.03","39"
"07/12/12 11:11:24","136.7489","144.8","217.48","666","60.0","40"
"07/12/12 11:16:24","136.7602","145.8","216.86","675","60.03","40"
"07/12/12 11:21:26","136.7716","147.2","218.23","674","60.03","40"
"07/12/12 11:26:25","136.7832","148.0","220.89","671","60.0","40"
"07/12/12 11:31:24","136.7947","149.9","217.27","682","60.0","40"
"07/12/12 11:36:24","136.8064","150.0","216.96","685","60.03","41"
"07/12/12 11:41:25","136.818","149.2","216.95","683","60.03","41"
"07/12/12 11:46:25","136.8297","150.3","217.24","690","60.0","41"
"07/12/12 11:51:25","136.8415","151.3","216.45","696","60.0","41"
"07/12/12 11:56:24","136.8533","152.9","216.12","707","60.03","41"
"07/12/12 12:01:24","136.8652","152.8","215.89","704","60.03","42"
"07/12/12 12:06:25","136.8772","152.3","216.59","703","60.0","42"
"07/12/12 12:11:25","136.8891","153.7","216.46","707","60.0","42"
"07/12/12 12:16:25","136.9011","154.0","216.92","706","60.03","43"
"07/12/12 12:21:24","136.9131","154.0","216.69","701","60.03","42"
"07/12/12 12:26:25","136.9252","154.6","216.2","713","60.0","42"
"07/12/12 12:31:25","136.9371","154.6","216.42","711","60.0","43"
"07/12/12 12:36:24","136.9491","152.4","215.97","703","60.0","43"
"07/12/12 12:41:25","136.9609","151.5","217.11","687","60.0","43"
"07/12/12 12:46:25","136.9728","154.4","216.35","705","60.0","43"
"07/12/12 12:51:25","136.9846","150.3","215.0","698","60.0","45"
"07/12/12 12:56:25","136.9964","154.1","216.04","709","60.03","44"
"07/12/12 13:01:26","137.0084","153.5","216.78","704","60.07","44"
"07/12/12 13:06:25","137.0204","153.5","216.07","706","60.0","44"
"07/12/12 13:11:24","137.0324","152.3","217.24","698","60.0","44"
"07/12/12 13:16:26","137.0442","151.5","216.23","695","60.0","44"
"07/12/12 13:21:25","137.0559","151.5","217.67","692","60.0","44"
"07/12/12 13:26:24","137.0677","151.2","217.95","691","60.0","44"
"07/12/12 13:31:25","137.0792","147.0","218.2","669","60.03","44"
"07/12/12 13:36:25","137.0909","148.9","216.89","681","60.0","44"
"07/12/12 13:41:25","137.1024","150.6","217.22","687","60.0","43"
"07/12/12 13:46:25","137.1141","148.4","217.39","680","60.0","43"
"07/12/12 13:51:26","137.1257","147.8","217.42","677","60.03","43"
"07/12/12 13:56:24","137.1371","146.3","216.44","669","60.03","43"
"07/12/12 14:01:26","137.1484","144.7","218.19","664","60.03","43"
"07/12/12 14:06:24","137.1595","140.1","217.74","647","60.0","44"
"07/12/12 14:11:26","137.1704","137.2","217.27","636","60.03","46"
"07/12/12 14:16:25","137.1811","138.0","217.69","633","60.03","46"
"07/12/12 14:21:25","137.1918","136.8","217.4","630","60.03","47"
"07/12/12 14:26:25","137.2022","132.9","216.85","617","60.0","48"
"07/12/12 14:31:25","137.2126","131.3","217.89","610","60.0","49"
"07/12/12 14:36:25","137.2227","129.9","217.14","601","60.0","49"
"07/12/12 14:41:25","137.2329","129.5","217.1","605","60.03","50"
"07/12/12 14:46:24","137.243","129.9","217.13","602","60.03","49"
"07/12/12 14:51:24","137.2529","127.9","217.09","593","60.03","50"
"07/12/12 14:56:26","137.2629","126.5","216.01","590","60.03","50"
"07/12/12 15:01:25","137.2727","125.9","216.46","589","60.0","50"
"07/12/12 15:06:24","137.2824","125.6","216.86","586","60.03","50"
"07/12/12 15:11:24","137.2889","31.1","212.24","85","60.03","48"
"07/12/12 15:16:25","137.2957","132.4","215.63","614","60.03","49"
"07/12/12 15:21:24","137.305","56.0","214.48","171","60.03","48"
"07/12/12 15:26:25","137.3078","31.3","212.76","252","60.0","46"
"07/12/12 15:31:26","137.315","129.4","215.91","602","60.03","45"
"07/12/12 15:36:25","137.3204","15.0","212.59","15","60.03","44"
"07/12/12 15:41:24","137.3287","116.5","215.64","550","60.0","44"
"07/12/12 15:46:25","137.3359","115.1","215.56","541","60.03","44"
"07/12/12 15:51:25","137.3422","36.3","213.83","256","60.03","43"
"07/12/12 15:56:24","137.3478","110.8","216.29","525","60.03","43"
"07/12/12 16:01:25","137.353","112.9","216.04","532","60.0","42"
"07/12/12 16:06:25","137.36","103.9","215.79","497","60.03","42"
"07/12/12 16:11:25","137.3678","98.0","215.02","468","60.0","43"
"07/12/12 16:16:24","137.3753","95.4","215.74","459","60.03","43"
"07/12/12 16:21:26","137.3799","17.9","213.03","30","60.0","42"
"07/12/12 16:26:25","137.3848","94.2","215.02","452","60.03","42"
"07/12/12 16:31:24","137.3917","86.2","214.71","422","60.03","42"
"07/12/12 16:36:25","137.3983","83.5","214.21","410","60.0","42"
"07/12/12 16:41:24","137.4045","12.8","212.82","21","60.0","42"
"07/12/12 16:46:25","137.4063","26.2","212.05","122","60.03","41"
"07/12/12 16:51:24","137.4109","14.8","212.9","8","60.03","41"
"07/12/12 16:56:25","137.4142","15.8","213.54","53","60.03","40"
"07/12/12 17:01:25","137.4192","68.7","214.66","346","60.03","40"
"07/12/12 17:06:25","137.4243","64.3","213.83","327","60.03","40"
"07/12/12 17:11:26","137.4292","60.7","214.06","313","60.03","40"
"07/12/12 17:16:26","137.4335","48.1","213.28","163","60.0","40"
"07/12/12 17:21:25","137.4374","48.1","212.99","436","60.03","40"
"07/12/12 17:26:25","137.4414","55.7","214.52","340","60.0","40"
"07/12/12 17:31:26","137.4452","54.2","213.01","162","60.03","40"
"07/12/12 17:36:25","137.4489","41.1","213.84","223","60.03","40"
"07/12/12 17:41:25","137.4522","36.2","213.04","276","60.03","39"
"07/12/12 17:46:25","137.4553","37.0","212.9","334","60.03","39"
"07/12/12 17:51:25","137.4582","30.6","213.05","292","60.03","38"
"07/12/12 17:56:25","137.4608","32.3","213.11","169","60.03","38"
"07/12/12 18:01:26","137.4631","26.7","213.8","195","60.03","38"
"07/12/12 18:06:25","137.4653","27.5","213.34","21","60.0","37"
"07/12/12 18:11:25","137.4672","17.8","212.79","25","60.03","37"
"07/12/12 18:16:25","137.4689","21.3","213.0","14","60.03","37"
"07/12/12 18:21:24","137.4704","10.6","212.35","157","60.0","36"
"07/12/12 18:26:25","137.4717","17.8","213.06","200","60.03","36"
"07/12/12 18:31:24","137.4728","15.0","212.43","56","60.03","36"
"07/12/12 18:36:26","137.4738","11.2","213.13","1","60.03","35"
"07/12/12 18:41:24","137.4745","15.0","212.01","1","60.03","35"
"07/12/12 18:46:24","137.4753","12.4","212.98","5","60.07","35"
"07/12/12 18:51:24","137.4758","11.5","213.08","1","60.0","35"
"07/12/12 18:56:24","137.4764","12.6","212.65","59","60.07","35"
"07/12/12 19:01:26","137.4768","0.0","213.14","0","60.0","34"
"07/12/12 19:06:26","137.4772","2.4","213.43","248","60.03","34"
"07/12/12 19:11:25","137.4775","0.0","213.35","0","60.03","34"
"07/12/12 19:16:25","137.4779","0.0","214.11","0","60.03","34"
"07/12/12 19:21:24","137.4782","5.1","213.15","221","60.0","34"
"07/12/12 19:26:24","137.4785","0.0","212.36","0","60.07","33"
"07/12/12 19:36:24","137.4789","14.7","213.43","0","60.03","33"
"07/13/12 06:11:25","137.4794","3.2","213.88","0","60.03","22"
"07/13/12 06:16:26","137.4796","11.6","213.42","7","60.03","23"
"07/13/12 06:21:25","137.48","0.0","213.76","0","60.03","23"
"07/13/12 06:26:26","137.4804","15.1","213.23","2","60.0","23"
"07/13/12 06:31:26","137.481","14.2","212.82","0","60.03","23"
"07/13/12 06:36:26","137.4816","4.9","213.74","158","60.0","24"
"07/13/12 06:41:25","137.4825","14.2","213.91","178","60.03","24"
"07/13/12 06:46:26","137.4834","23.3","213.58","124","60.0","24"
"07/13/12 06:51:25","137.4845","12.1","213.86","3","60.03","24"
"07/13/12 07:01:26","137.4874","31.1","213.08","62","60.03","25"
"07/13/12 07:06:26","137.4891","13.5","213.72","19","60.0","25"
"07/13/12 07:11:25","137.4911","30.3","213.57","23","60.0","25"
"07/13/12 07:16:25","137.4933","26.7","214.35","101","60.03","26"
"07/13/12 07:21:26","137.4958","35.8","213.81","263","60.0","26"
"07/13/12 07:26:26","137.4984","33.6","213.6","320","60.03","27"
"07/13/12 07:31:26","137.5015","35.1","214.18","231","60.0","27"
"07/13/12 07:36:25","137.5048","39.8","214.28","101","60.0","28"
"07/13/12 07:41:26","137.5083","54.3","214.19","407","60.03","28"
"07/13/12 07:46:25","137.512","46.4","214.79","351","60.03","29"
"07/13/12 07:51:26","137.5161","60.9","213.9","253","60.03","30"
"07/13/12 07:56:26","137.5201","58.1","214.18","107","60.0","30"
"07/13/12 08:01:26","137.5241","55.5","213.99","387","60.03","31"
"07/13/12 08:06:26","137.5284","63.5","214.74","324","60.0","31"
"07/13/12 08:11:26","137.5335","66.1","214.26","337","60.03","32"
"07/13/12 08:16:26","137.5387","69.0","214.7","343","60.03","32"
"07/13/12 08:21:26","137.5443","73.0","215.32","360","60.03","32"
"07/13/12 08:26:26","137.5501","76.4","216.01","377","60.03","33"
"07/13/12 08:31:26","137.5562","80.6","215.48","393","60.0","34"
"07/13/12 08:36:25","137.5626","84.7","215.93","413","60.0","34"
"07/13/12 08:41:26","137.5696","94.7","215.93","452","60.03","35"
"07/13/12 08:46:25","137.5768","100.9","215.81","482","60.03","35"
"07/13/12 08:51:25","137.5819","32.3","213.43","48","60.0","35"
"07/13/12 08:56:25","137.5853","35.2","213.49","86","60.03","35"
"07/13/12 09:01:25","137.5906","107.9","215.88","512","60.03","35"
"07/13/12 09:06:26","137.5984","66.7","214.65","334","60.03","36"
"07/13/12 09:11:26","137.6046","14.9","213.02","17","60.03","36"
"07/13/12 09:16:25","137.6107","104.5","215.45","498","60.0","37"
"07/13/12 09:21:25","137.6188","104.8","215.12","503","60.03","37"
"07/13/12 09:26:25","137.627","107.0","215.67","506","60.03","38"
"07/13/12 09:31:25","137.6355","108.9","215.02","519","60.03","38"
"07/13/12 09:36:25","137.6441","113.1","214.52","542","60.0","39"
"07/13/12 09:41:25","137.6531","115.4","215.03","546","60.0","39"
"07/13/12 09:46:25","137.6622","117.6","215.84","552","60.0","40"
"07/13/12 09:51:26","137.6715","121.8","215.73","570","60.03","40"
"07/13/12 09:56:25","137.6811","114.1","215.17","543","60.0","41"
"07/13/12 10:01:26","137.6874","65.7","213.75","347","60.0","40"
"07/13/12 10:06:25","137.693","104.4","215.28","497","59.96","40"
"07/13/12 10:11:26","137.6974","52.2","213.53","172","60.03","39"
"07/13/12 10:16:25","137.7056","126.2","215.02","594","60.0","39"
"07/13/12 10:21:25","137.7156","131.8","215.8","613","60.03","40"
"07/13/12 10:26:25","137.7259","131.0","215.72","609","60.03","40"
"07/13/12 10:31:25","137.736","131.9","215.05","614","60.0","41"
"07/13/12 10:36:25","137.7463","133.3","214.85","621","60.0","42"
"07/13/12 10:41:26","137.7568","133.3","215.47","622","60.03","42"
"07/13/12 10:46:25","137.7672","135.6","216.8","626","60.03","43"
"07/13/12 10:51:25","137.7778","137.4","216.46","632","60.0","43"
"07/13/12 10:56:26","137.7886","139.5","216.2","645","60.03","43"
"07/13/12 11:01:26","137.7995","140.7","216.69","648","60.03","43"
"07/13/12 11:06:25","137.8104","141.4","216.17","655","60.0","44"
"07/13/12 11:11:26","137.8215","142.3","216.6","658","60.0","44"
"07/13/12 11:16:26","137.8326","142.5","216.41","659","60.03","44"
"07/13/12 11:21:26","137.8437","142.9","217.74","657","60.07","45"
"07/13/12 11:26:25","137.8549","143.9","216.25","669","60.0","45"
"07/13/12 11:31:25","137.8662","146.5","216.52","675","60.0","45"
"07/13/12 11:36:26","137.8776","146.9","216.4","675","60.0","46"
"07/13/12 11:41:25","137.889","146.5","216.64","675","60.03","46"
"07/13/12 11:46:25","137.9004","147.7","216.85","673","60.0","46"
"07/13/12 11:51:26","137.9119","146.9","216.55","678","60.03","46"
"07/13/12 11:56:25","137.9233","147.6","216.87","679","60.07","46"
"07/13/12 12:01:26","137.9348","146.7","216.81","677","60.03","47"
"07/13/12 12:06:26","137.9464","147.9","216.88","679","60.03","47"
"07/13/12 12:11:25","137.9579","148.5","217.46","680","60.03","48"
"07/13/12 12:16:26","137.9694","147.8","216.61","677","60.0","48"
"07/13/12 12:21:25","137.9809","147.5","217.0","676","60.0","48"
"07/13/12 12:26:26","137.9923","147.0","216.33","675","60.03","49"
"07/13/12 12:31:26","138.0038","147.5","215.45","685","60.03","49"
"07/13/12 12:36:26","138.0153","148.8","217.13","687","60.0","49"
"07/13/12 12:41:26","138.0269","148.4","216.1","686","60.0","50"
"07/13/12 12:46:25","138.0389","161.1","217.3","733","60.03","50"
"07/13/12 12:51:26","138.0489","126.8","216.48","592","60.0","49"
"07/13/12 12:56:25","138.0621","176.2","216.89","797","60.03","50"
"07/13/12 13:01:26","138.0722","95.0","214.88","458","60.07","50"
"07/13/12 13:06:27","138.0832","168.4","217.29","768","60.0","50"
"07/13/12 13:11:26","138.0928","66.4","214.48","335","60.07","50"
"07/13/12 13:16:25","138.0983","165.2","216.31","751","60.0","49"
"07/13/12 13:21:26","138.1048","47.9","214.13","432","60.0","47"
"07/13/12 13:26:25","138.1104","36.6","213.11","288","60.03","46"
"07/13/12 13:31:25","138.1137","56.1","214.02","135","60.0","44"
"07/13/12 13:36:25","138.1236","173.4","217.4","788","60.03","46"
"07/13/12 13:41:25","138.1335","157.3","217.53","714","60.03","46"
"07/13/12 13:46:26","138.1386","39.9","214.17","114","60.03","44"
"07/13/12 13:51:25","138.1426","68.1","214.89","341","60.03","44"
"07/13/12 13:56:26","138.1469","33.7","214.58","166","60.03","43"
"07/13/12 14:01:25","138.15","51.2","214.77","125","60.03","42"
"07/13/12 14:06:26","138.1552","64.9","215.11","325","60.0","41"
"07/13/12 14:11:25","138.1635","157.6","217.49","719","60.03","41"
"07/13/12 14:16:25","138.1762","154.1","217.42","704","60.0","43"
"07/13/12 14:21:25","138.1878","146.8","216.5","677","60.03","44"
"07/13/12 14:26:25","138.1975","41.0","213.5","216","60.03","43"
"07/13/12 14:31:25","138.2005","45.3","214.36","224","60.03","42"
"07/13/12 14:36:25","138.2081","39.1","214.15","256","60.0","42"
"07/13/12 14:41:26","138.2185","139.0","215.95","640","60.0","42"
"07/13/12 14:46:26","138.2292","135.3","215.35","623","60.0","42"
"07/13/12 14:51:26","138.2396","133.4","215.47","623","60.03","42"
"07/13/12 14:56:26","138.2498","131.5","216.64","608","60.0","43"
"07/13/12 15:01:25","138.2599","128.6","215.08","598","60.0","43"
"07/13/12 15:06:25","138.2698","125.5","215.62","584","60.03","43"
"07/13/12 15:11:26","138.2781","91.1","215.3","444","60.0","43"
"07/13/12 15:16:26","138.2864","26.3","213.85","195","60.0","43"
"07/13/12 15:21:26","138.2909","127.8","215.97","596","60.03","43"
"07/13/12 15:26:25","138.3004","31.2","214.2","232","60.03","43"
"07/13/12 15:31:25","138.3024","14.2","212.75","41","60.03","42"
"07/13/12 15:36:26","138.3076","121.1","215.24","571","60.0","42"
"07/13/12 15:41:25","138.3166","111.0","215.43","528","60.0","42"
"07/13/12 15:46:25","138.3231","31.8","213.78","143","60.0","41"
"07/13/12 15:51:26","138.3281","34.6","213.79","262","60.03","41"
"07/13/12 15:56:26","138.3296","31.9","212.96","38","60.03","40"
"07/13/12 16:01:25","138.3368","107.5","215.74","506","60.03","41"
"07/13/12 16:06:26","138.343","28.3","214.59","241","60.0","41"
"07/13/12 16:11:25","138.347","103.0","215.91","484","60.03","41"
"07/13/12 16:16:26","138.3549","96.3","215.47","459","60.0","41"
"07/13/12 16:21:26","138.3614","92.9","215.1","450","60.03","41"
"07/13/12 16:26:25","138.3675","85.4","214.26","418","60.03","41"
"07/13/12 16:31:25","138.3743","88.6","215.71","428","60.0","41"
"07/13/12 16:36:25","138.3813","85.8","215.35","420","60.0","40"
"07/13/12 16:41:25","138.3878","83.3","216.57","403","60.0","40"
"07/13/12 16:46:26","138.3927","87.3","215.58","425","60.03","39"
"07/13/12 16:51:25","138.3988","83.6","215.57","408","60.0","39"
"07/13/12 16:56:25","138.4035","29.8","213.91","262","60.07","38"
"07/13/12 17:01:25","138.4069","70.8","216.07","353","60.07","38"
"07/13/12 17:06:26","138.4112","38.9","213.63","212","60.0","38"
"07/13/12 17:11:25","138.4156","41.5","214.86","378","60.03","38"
"07/13/12 17:16:26","138.4171","11.6","213.21","24","60.0","37"
"07/13/12 17:21:26","138.4183","13.5","214.13","60","60.03","36"
"07/13/12 17:26:26","138.4191","14.0","213.81","45","60.03","35"
"07/13/12 17:31:25","138.4201","11.9","214.06","10","60.0","34"
"07/13/12 17:36:26","138.4213","16.0","214.04","129","60.03","33"
"07/13/12 17:41:26","138.422","15.4","213.53","2","60.03","32"
"07/13/12 17:46:26","138.4225","0.0","213.92","0","60.03","32"
"07/13/12 17:51:25","138.4229","13.7","213.59","0","60.03","31"
"07/13/12 18:16:26","138.4236","14.8","213.8","104","60.0","28"
"07/13/12 18:21:26","138.4243","13.4","212.99","96","60.03","28"
"07/13/12 18:26:26","138.4252","8.2","213.48","143","60.03","28"
"07/13/12 18:31:26","138.4263","12.1","213.74","48","60.03","28"
"07/13/12 18:36:27","138.4276","14.8","214.0","17","60.03","28"
"07/13/12 18:41:25","138.4287","12.6","213.38","165","60.03","28"
"07/13/12 18:46:25","138.4296","5.4","213.09","226","60.0","28"
"07/13/12 18:51:25","138.4304","14.6","214.71","48","60.03","29"
"07/13/12 18:56:27","138.4314","12.7","214.48","27","60.07","29"
"07/13/12 19:01:25","138.4324","13.1","214.01","53","60.03","29"
"07/13/12 19:06:26","138.4332","10.9","213.78","35","60.03","29"
"07/13/12 19:11:25","138.4337","11.8","213.8","2","60.03","29"
"07/13/12 19:16:25","138.4343","0.0","213.15","0","60.03","30"
"07/13/12 19:21:25","138.4347","12.7","211.07","3","60.03","30"
"07/13/12 19:26:26","138.4352","14.9","213.6","113","60.03","30"
"07/13/12 19:31:25","138.4356","7.4","213.33","0","60.03","30"
"07/13/12 19:36:26","138.4361","0.0","214.18","0","60.0","30"
"07/13/12 19:41:25","138.4366","14.0","213.03","75","60.03","31"
"07/14/12 06:31:26","138.4366","0.0","214.17","0","60.0","22"
"07/14/12 06:36:26","138.437","6.5","214.1","0","60.03","22"
"07/14/12 06:41:26","138.4378","14.5","213.58","4","60.03","22"
"07/14/12 06:46:26","138.4387","10.5","213.79","28","60.03","23"
"07/14/12 06:51:26","138.4399","14.6","213.32","1","60.03","23"
"07/14/12 06:56:26","138.441","17.0","212.78","46","60.03","24"
"07/14/12 07:01:26","138.4425","28.0","213.17","46","60.0","24"
"07/14/12 07:06:26","138.4442","27.5","212.79","37","60.0","24"
"07/14/12 07:11:27","138.4462","15.4","213.25","69","60.03","25"
"07/14/12 07:16:27","138.4483","25.4","213.56","211","60.0","25"
"07/14/12 07:21:25","138.4507","35.8","214.07","198","60.03","25"
"07/14/12 07:26:26","138.4533","33.9","214.08","216","60.03","25"
"07/14/12 07:31:25","138.4561","43.1","213.75","327","60.0","26"
"07/14/12 07:36:25","138.4592","35.8","214.18","156","60.0","26"
"07/14/12 07:41:27","138.4627","51.5","213.22","397","60.0","26"
"07/14/12 07:46:26","138.4663","57.3","213.3","368","60.03","27"
"07/14/12 07:51:25","138.47","39.5","213.42","107","60.0","27"
"07/14/12 07:56:27","138.4737","48.7","213.98","367","60.03","27"
"07/14/12 08:01:25","138.477","33.1","213.15","276","60.0","27"
"07/14/12 08:06:26","138.4818","55.5","214.76","396","60.03","28"
"07/14/12 08:11:25","138.4863","41.2","214.09","137","60.0","28"
"07/14/12 08:16:26","138.4916","82.0","214.96","400","60.03","28"
"07/14/12 08:21:25","138.4976","42.9","213.46","148","60.0","29"
"07/14/12 08:26:27","138.5034","79.7","214.42","391","60.0","29"
"07/14/12 08:31:25","138.5096","87.9","214.82","428","60.0","30"
"07/14/12 08:36:25","138.5153","43.8","213.81","85","60.03","30"
"07/14/12 08:41:26","138.5215","86.8","214.87","423","60.03","31"
"07/14/12 08:46:27","138.5285","93.0","214.5","448","60.0","31"
"07/14/12 08:51:25","138.5353","96.1","215.01","461","60.03","31"
"07/14/12 08:56:25","138.542","92.7","214.94","447","60.03","31"
"07/14/12 09:01:26","138.5482","58.4","213.26","187","60.03","31"
"07/14/12 09:06:25","138.5554","84.7","214.55","411","60.0","32"
"07/14/12 09:11:25","138.5625","102.3","214.96","485","59.96","32"
"07/14/12 09:16:27","138.5701","105.0","214.75","500","59.96","33"
"07/14/12 09:21:26","138.5784","107.7","215.08","511","60.03","33"
"07/14/12 09:26:27","138.5869","112.0","214.95","527","60.0","34"
"07/14/12 09:31:26","138.5951","113.3","215.6","536","60.0","35"
"07/14/12 09:36:26","138.604","118.7","216.42","557","60.03","36"
"07/14/12 09:41:26","138.6119","135.1","217.29","624","59.96","36"
"07/14/12 09:46:26","138.6206","127.3","216.78","591","60.0","36"
"07/14/12 09:51:27","138.6278","134.5","217.26","624","60.03","36"
"07/14/12 09:56:25","138.638","106.7","216.44","508","60.03","37"
"07/14/12 10:01:26","138.646","149.3","217.1","679","60.03","36"
"07/14/12 10:06:27","138.6563","142.5","215.53","660","60.0","37"
"07/14/12 10:11:26","138.6625","51.7","212.91","353","60.0","36"
"07/14/12 10:16:26","138.6674","71.0","214.33","356","59.96","35"
"07/14/12 10:21:26","138.6722","48.1","213.2","102","60.03","33"
"07/14/12 10:26:25","138.6783","110.6","216.36","523","60.0","33"
"07/14/12 10:31:26","138.6884","62.9","215.06","318","60.0","33"
"07/14/12 10:36:25","138.6977","146.4","217.76","667","60.0","34"
"07/14/12 10:41:26","138.7089","141.8","216.83","651","60.0","35"
"07/14/12 10:46:26","138.7199","139.4","216.74","643","60.0","36"
"07/14/12 10:51:26","138.7307","139.3","217.27","641","60.03","37"
"07/14/12 10:56:25","138.7417","143.2","216.56","660","60.0","38"
"07/14/12 11:01:26","138.753","147.8","217.55","675","60.03","40"
"07/14/12 11:06:25","138.7641","110.7","216.09","518","60.03","40"
"07/14/12 11:11:26","138.7725","132.7","217.07","616","60.03","39"
"07/14/12 11:16:25","138.7794","143.1","217.01","660","60.0","38"
"07/14/12 11:21:26","138.7906","167.0","217.26","759","60.0","38"
"07/14/12 11:26:27","138.8038","160.6","217.45","734","60.03","39"
"07/14/12 11:31:26","138.8163","166.4","217.14","762","60.03","41"
"07/14/12 11:36:26","138.8266","66.8","214.67","337","60.03","40"
"07/14/12 11:41:26","138.837","170.0","217.63","771","60.07","41"
"07/14/12 11:46:26","138.8496","164.5","216.99","749","60.0","41"
"07/14/12 11:51:26","138.862","170.6","216.56","775","60.0","41"
"07/14/12 11:56:25","138.8719","169.3","218.15","768","60.03","40"
"07/14/12 12:01:27","138.8833","151.6","216.52","700","60.03","40"
"07/14/12 12:06:26","138.8944","138.5","216.42","636","60.03","40"
"07/14/12 12:11:26","138.9026","77.0","215.2","380","60.03","39"
"07/14/12 12:16:27","138.9086","40.5","215.43","84","60.0","37"
"07/14/12 12:21:27","138.9172","130.2","216.35","605","60.0","37"
"07/14/12 12:26:25","138.9271","169.9","217.73","775","60.03","37"
"07/14/12 12:31:27","138.9411","174.0","217.05","787","60.03","38"
"07/14/12 12:36:25","138.9542","164.6","217.62","747","60.0","38"
"07/14/12 12:41:26","138.967","162.8","218.22","739","60.03","38"
"07/14/12 12:46:27","138.9792","160.7","217.02","733","60.0","38"
"07/14/12 12:51:25","138.9919","163.6","217.2","741","60.03","38"
"07/14/12 12:56:26","139.0045","160.6","217.16","734","60.03","39"
"07/14/12 13:01:26","139.017","160.6","216.07","740","60.03","39"
"07/14/12 13:06:27","139.0295","158.0","216.13","727","60.03","39"
"07/14/12 13:11:26","139.0414","143.3","216.45","662","60.0","39"
"07/14/12 13:16:26","139.0529","151.7","216.35","701","60.03","39"
"07/14/12 13:21:26","139.0646","150.1","216.3","692","60.0","39"
"07/14/12 13:26:26","139.0753","156.9","216.62","719","60.03","39"
"07/14/12 13:31:25","139.0875","156.3","216.56","716","60.0","39"
"07/14/12 13:36:26","139.0995","151.4","217.28","698","60.03","39"
"07/14/12 13:41:25","139.1112","155.2","217.09","714","60.03","39"
"07/14/12 13:46:27","139.1233","153.6","216.58","701","60.03","39"
"07/14/12 13:51:26","139.1352","150.2","216.69","693","60.0","39"
"07/14/12 13:56:25","139.1467","151.5","217.33","695","60.03","39"
"07/14/12 14:01:26","139.1586","151.8","217.2","697","60.03","39"
"07/14/12 14:06:27","139.1695","124.0","215.45","580","60.03","38"
"07/14/12 14:11:26","139.1763","70.5","214.15","353","60.03","37"
"07/14/12 14:16:26","139.1848","109.0","215.22","516","60.0","37"
"07/14/12 14:21:25","139.1926","133.8","215.92","621","60.03","36"
"07/14/12 14:26:26","139.2024","124.4","215.23","584","60.03","37"
"07/14/12 14:31:26","139.2147","160.5","216.64","733","60.03","38"
"07/14/12 14:36:25","139.2233","136.5","217.21","633","60.0","37"
"07/14/12 14:41:26","139.2334","151.1","216.47","695","60.0","37"
"07/14/12 14:46:27","139.2446","141.1","215.86","655","60.03","37"
"07/14/12 14:51:25","139.2554","138.0","216.16","636","60.03","38"
"07/14/12 14:56:25","139.2662","137.8","217.07","638","60.03","37"
"07/14/12 15:01:26","139.2769","136.2","217.29","629","60.03","37"
"07/14/12 15:06:26","139.2873","132.4","216.33","615","60.03","38"
"07/14/12 15:11:25","139.2976","131.7","216.31","608","60.03","38"
"07/14/12 15:16:27","139.3077","128.0","215.79","599","60.03","38"
"07/14/12 15:21:27","139.3176","125.3","215.99","583","60.0","38"
"07/14/12 15:26:27","139.3272","122.0","216.03","569","60.0","38"
"07/14/12 15:31:27","139.3367","120.3","216.66","562","60.03","38"
"07/14/12 15:36:26","139.3458","116.9","215.82","547","60.0","38"
"07/14/12 15:41:27","139.3548","113.3","215.69","532","60.03","38"
"07/14/12 15:46:26","139.3636","113.5","215.77","534","60.03","38"
"07/14/12 15:51:26","139.3723","110.3","215.33","522","60.03","38"
"07/14/12 15:56:27","139.3808","108.1","215.49","516","60.0","38"
"07/14/12 16:01:26","139.3892","106.8","215.76","507","60.07","38"
"07/14/12 16:06:27","139.3974","105.0","215.29","498","60.0","38"
"07/14/12 16:11:27","139.4056","103.7","215.4","494","60.03","37"
"07/14/12 16:16:27","139.4137","103.3","214.83","493","60.03","37"
"07/14/12 16:21:27","139.4212","44.9","214.07","221","60.0","37"
"07/14/12 16:26:26","139.4259","46.9","213.75","384","60.0","36"
"07/14/12 16:31:25","139.4294","48.5","214.06","420","60.03","35"
"07/14/12 16:36:26","139.4347","66.4","214.75","337","60.0","35"
"07/14/12 16:41:26","139.4405","62.9","215.27","318","60.03","34"
"07/14/12 16:46:26","139.4463","72.0","215.05","359","60.03","34"
"07/14/12 16:51:27","139.4525","85.0","215.21","413","60.0","34"
"07/14/12 16:56:27","139.4587","76.6","215.33","377","60.0","34"
"07/14/12 17:01:25","139.4634","54.1","215.22","155","60.03","34"
"07/14/12 17:06:26","139.4685","74.8","214.58","373","60.03","34"
"07/14/12 17:11:26","139.4735","69.2","214.87","348","60.03","34"
"07/14/12 17:16:26","139.4788","68.0","215.48","340","60.0","34"
"07/14/12 17:21:25","139.484","64.2","214.46","329","60.03","34"
"07/14/12 17:26:25","139.4883","40.0","215.61","319","60.0","34"
"07/14/12 17:31:26","139.4915","38.5","214.43","273","60.03","34"
"07/14/12 17:36:26","139.4951","58.2","214.65","183","60.03","34"
"07/14/12 17:41:25","139.499","39.8","214.58","299","60.03","34"
"07/14/12 17:46:26","139.503","53.4","214.66","246","60.03","34"
"07/14/12 17:51:25","139.5068","52.7","214.78","277","60.0","34"
"07/14/12 17:56:26","139.5103","37.4","214.18","155","60.03","34"
"07/14/12 18:01:26","139.5135","35.2","214.23","132","60.03","34"
"07/14/12 18:06:25","139.5163","33.1","213.86","105","60.03","33"
"07/14/12 18:11:27","139.5188","26.2","213.68","247","60.0","33"
"07/14/12 18:16:26","139.5211","32.1","212.99","71","60.07","33"
"07/14/12 18:21:27","139.5232","36.2","212.28","127","60.03","33"
"07/14/12 18:26:25","139.5251","16.5","213.05","17","60.0","33"
"07/14/12 18:31:26","139.5269","30.7","213.18","125","60.03","32"
"07/14/12 18:36:26","139.5284","19.0","213.32","172","60.03","32"
"07/14/12 18:41:26","139.5298","14.2","212.9","128","60.03","32"
"07/14/12 18:46:27","139.5309","12.5","213.9","32","60.0","32"
"07/14/12 18:51:26","139.5318","6.9","213.62","210","60.07","32"
"07/14/12 18:56:26","139.5325","0.0","212.92","0","60.07","32"
"07/14/12 19:01:25","139.5331","0.0","213.19","0","60.0","32"
"07/14/12 19:06:26","139.5336","11.1","213.11","1","60.03","32"
"07/14/12 19:11:26","139.5341","14.8","213.09","2","60.03","31"
"07/14/12 19:16:25","139.5346","11.3","213.22","50","60.03","31"
"07/14/12 19:21:26","139.5349","0.0","212.76","201","60.0","31"
"07/14/12 19:26:26","139.5351","9.4","212.6","0","60.0","31"
"07/14/12 19:31:26","139.5354","0.0","212.88","0","60.03","31"
"07/14/12 19:36:26","139.5356","0.0","213.18","0","60.0","31"
"07/15/12 05:56:27","139.5356","11.6","213.15","0","60.03","19"
"07/15/12 06:01:31","139.5356","0.0","213.65","0","60.0","20"
"07/15/12 06:06:26","139.5359","13.1","213.65","45","60.03","20"
"07/15/12 06:11:27","139.5361","11.1","213.9","2","60.0","21"
"07/15/12 06:16:28","139.5365","0.0","214.09","0","60.03","21"
"07/15/12 06:21:27","139.5368","0.0","213.89","0","60.03","22"
"07/15/12 06:31:26","139.5378","11.5","213.8","17","60.03","22"
"07/15/12 06:36:25","139.5385","0.0","213.95","101","60.03","22"
"07/15/12 06:41:26","139.5394","11.9","214.05","20","60.03","22"
"07/15/12 06:46:27","139.5405","22.4","213.45","77","60.07","23"
"07/15/12 06:51:26","139.5416","15.9","213.19","8","60.0","23"
"07/15/12 06:56:26","139.543","20.5","214.37","57","60.03","23"
"07/15/12 07:01:26","139.5446","25.2","213.35","36","60.0","24"
"07/15/12 07:06:27","139.5463","31.6","213.43","128","60.03","24"
"07/15/12 07:11:25","139.5483","29.8","214.1","15","60.03","24"
"07/15/12 07:16:26","139.5505","34.3","214.0","247","60.03","25"
"07/15/12 07:21:27","139.553","38.3","214.13","265","60.0","25"
"07/15/12 07:26:27","139.5557","39.6","212.07","100","60.03","25"
"07/15/12 07:31:25","139.5586","35.2","213.48","216","60.0","26"
"07/15/12 07:36:26","139.5619","37.1","213.12","315","60.0","26"
"07/15/12 07:41:26","139.5654","53.4","213.44","222","60.03","26"
"07/15/12 07:46:26","139.5691","52.3","213.92","164","60.0","27"
"07/15/12 07:51:26","139.5731","64.4","214.22","353","60.03","27"
"07/15/12 07:56:27","139.5771","51.5","213.84","344","60.0","28"
"07/15/12 08:01:25","139.581","58.7","213.39","99","60.0","28"
"07/15/12 08:06:27","139.585","50.7","213.52","357","60.0","28"
"07/15/12 08:11:26","139.5895","65.3","213.52","334","60.0","29"
"07/15/12 08:16:27","139.5948","68.9","213.83","346","60.03","29"
"07/15/12 08:21:26","139.6002","71.9","212.71","361","60.0","30"
"07/15/12 08:26:26","139.6059","75.5","214.97","370","60.03","30"
"07/15/12 08:31:26","139.6118","77.7","215.04","385","60.03","31"
"07/15/12 08:36:26","139.618","80.9","215.89","398","60.0","32"
"07/15/12 08:41:26","139.6244","84.2","214.91","412","60.03","32"
"07/15/12 08:46:26","139.631","85.8","214.96","420","60.03","33"
"07/15/12 08:51:26","139.6377","89.3","215.77","431","60.03","34"
"07/15/12 08:56:27","139.6446","93.2","215.73","449","60.03","35"
"07/15/12 09:01:27","139.6519","94.7","215.61","454","60.03","36"
"07/15/12 09:06:26","139.6591","95.0","215.87","456","60.0","37"
"07/15/12 09:11:26","139.6666","97.5","215.45","466","60.0","38"
"07/15/12 09:16:27","139.6743","100.2","215.94","479","60.0","38"
"07/15/12 09:21:26","139.6822","101.8","215.73","488","60.07","39"
"07/15/12 09:26:27","139.6903","104.3","216.65","495","60.03","40"
"07/15/12 09:31:27","139.6985","107.2","216.35","509","60.03","41"
"07/15/12 09:36:27","139.7069","109.6","216.31","519","60.03","42"
"07/15/12 09:41:27","139.7154","110.5","215.92","524","60.03","42"
"07/15/12 09:46:27","139.7242","114.7","216.68","537","60.0","42"
"07/15/12 09:51:26","139.7333","119.5","216.14","556","60.0","41"
"07/15/12 09:56:26","139.7427","120.1","215.81","560","60.07","41"
"07/15/12 10:01:27","139.7522","123.8","215.97","578","60.03","40"
"07/15/12 10:06:25","139.7619","125.8","216.41","580","60.0","40"
"07/15/12 10:11:26","139.7718","127.7","216.75","598","60.03","40"
"07/15/12 10:16:27","139.7819","132.7","217.35","608","60.0","40"
"07/15/12 10:21:26","139.7919","116.3","216.81","544","60.03","40"
"07/15/12 10:26:26","139.8023","137.5","217.1","634","60.03","41"
"07/15/12 10:31:27","139.8128","135.0","217.65","622","60.03","42"
"07/15/12 10:36:27","139.8233","132.3","217.01","616","60.03","42"
"07/15/12 10:41:26","139.8334","140.9","217.15","649","60.03","43"
"07/15/12 10:46:26","139.8444","144.6","217.39","664","60.0","43"
"07/15/12 10:51:27","139.8552","144.1","217.04","656","60.03","43"
"07/15/12 10:56:26","139.8662","137.1","217.48","634","60.0","44"
"07/15/12 11:01:26","139.8772","145.2","217.48","662","60.0","44"
"07/15/12 11:06:26","139.887","101.1","216.42","482","60.0","43"
"07/15/12 11:11:27","139.8969","153.6","218.05","697","60.03","43"
"07/15/12 11:16:27","139.9083","138.7","216.98","635","60.0","43"
"07/15/12 11:21:26","139.9176","99.8","215.91","479","60.0","41"
"07/15/12 11:26:27","139.9283","141.3","217.06","656","60.07","41"
"07/15/12 11:31:27","139.939","135.7","217.71","623","60.03","41"
"07/15/12 11:36:26","139.9501","142.2","217.27","653","60.0","41"
"07/15/12 11:41:27","139.9614","144.8","218.11","664","60.0","41"
"07/15/12 11:46:26","139.9726","157.5","216.95","719","60.03","41"
"07/15/12 11:51:26","139.9827","175.1","218.17","794","60.0","41"
"07/15/12 11:56:27","139.9942","160.2","217.92","726","60.0","41"
"07/15/12 12:01:26","140.0052","165.5","217.38","750","60.0","41"
"07/15/12 12:06:26","140.0176","156.1","217.35","714","60.0","41"
"07/15/12 12:11:26","140.0299","158.2","216.44","725","60.0","42"
"07/15/12 12:16:27","140.0418","153.6","216.02","708","60.0","42"
"07/15/12 12:21:26","140.0536","154.8","216.99","710","60.03","42"
"07/15/12 12:26:26","140.0656","157.5","217.12","721","60.0","42"
"07/15/12 12:31:26","140.0773","151.5","216.51","694","60.03","42"
"07/15/12 12:36:26","140.0893","155.6","216.49","713","60.0","42"
"07/15/12 12:41:26","140.1","135.0","215.25","627","60.03","42"
"07/15/12 12:46:26","140.1113","156.8","218.43","710","60.0","43"
"07/15/12 12:51:26","140.1232","158.8","217.88","726","60.0","43"
"07/15/12 12:56:27","140.135","155.9","217.39","711","60.03","43"
"07/15/12 13:01:26","140.1442","103.3","216.18","488","60.0","42"
"07/15/12 13:06:26","140.1525","86.9","215.79","422","60.0","41"
"07/15/12 13:11:27","140.1603","133.8","216.54","623","60.03","41"
"07/15/12 13:16:27","140.1707","144.2","217.72","666","60.03","40"
"07/15/12 13:21:26","140.1808","122.9","215.87","577","60.0","40"
"07/15/12 13:26:27","140.1909","106.1","214.86","505","59.96","40"
"07/15/12 13:31:27","140.2013","135.7","216.44","629","60.03","41"
"07/15/12 13:36:26","140.2128","147.6","216.28","680","60.03","42"
"07/15/12 13:41:26","140.2227","134.0","215.56","627","60.0","42"
"07/15/12 13:46:27","140.2328","124.6","215.45","583","60.0","42"
"07/15/12 13:51:27","140.2429","133.8","215.39","622","60.03","42"
"07/15/12 13:56:26","140.2533","150.4","216.34","693","60.03","43"
"07/15/12 14:01:26","140.2656","155.0","217.61","707","60.0","43"
"07/15/12 14:06:25","140.2764","152.1","216.0","696","60.03","43"
"07/15/12 14:11:27","140.2875","142.4","215.36","659","60.03","44"
"07/15/12 14:16:26","140.2977","102.2","214.37","490","60.0","44"
"07/15/12 14:21:26","140.3055","106.9","214.7","510","60.03","44"
"07/15/12 14:26:27","140.3133","119.4","214.75","560","60.03","44"
"07/15/12 14:31:26","140.3213","97.6","213.96","470","60.0","44"
"07/15/12 14:36:27","140.3327","150.3","215.95","690","60.03","47"
"07/15/12 14:41:27","140.3415","95.5","214.23","459","60.03","47"
"07/15/12 14:46:26","140.3515","123.1","215.45","579","60.0","48"
"07/15/12 14:51:27","140.3588","50.4","213.17","287","60.03","47"
"07/15/12 14:56:27","140.3632","55.4","213.15","158","60.03","47"
"07/15/12 15:01:26","140.3704","118.1","215.55","556","60.03","47"
"07/15/12 15:06:27","140.3803","134.6","215.32","629","60.03","47"
"07/15/12 15:11:27","140.3911","137.9","215.38","645","60.03","48"
"07/15/12 15:16:26","140.3968","49.9","212.73","293","60.0","47"
"07/15/12 15:21:27","140.4013","38.1","213.37","129","60.0","46"
"07/15/12 15:26:26","140.4049","49.2","213.22","299","60.0","45"
"07/15/12 15:31:26","140.4085","57.1","213.77","138","60.0","44"
"07/15/12 15:36:27","140.4127","72.4","214.0","362","60.03","43"
"07/15/12 15:41:26","140.4184","59.6","213.28","309","60.0","42"
"07/15/12 15:46:27","140.4224","40.9","213.0","317","60.03","41"
"07/15/12 15:51:26","140.4268","83.8","214.83","410","60.03","40"
"07/15/12 15:56:26","140.4349","114.4","215.59","540","60.0","40"
"07/15/12 16:01:27","140.4438","117.3","216.01","553","60.0","40"
"07/15/12 16:06:27","140.452","95.9","215.67","460","60.0","40"
"07/15/12 16:11:27","140.4592","83.9","214.44","411","60.0","40"
"07/15/12 16:16:27","140.4669","94.9","214.91","458","60.0","41"
"07/15/12 16:21:27","140.4736","94.3","214.43","457","60.03","41"
"07/15/12 16:26:27","140.4812","88.5","214.88","432","60.0","41"
"07/15/12 16:31:26","140.4875","90.5","214.19","439","60.03","40"
"07/15/12 16:36:27","140.4943","84.5","214.73","412","60.03","41"
"07/15/12 16:41:27","140.5008","81.5","214.27","400","60.03","40"
"07/15/12 16:46:26","140.5066","76.0","214.51","378","60.03","40"
"07/15/12 16:51:27","140.5125","77.3","214.84","379","60.0","40"
"07/15/12 16:56:26","140.5175","42.9","213.45","371","60.0","40"
"07/15/12 17:01:26","140.5223","71.1","214.89","356","60.03","39"
"07/15/12 17:06:26","140.5276","64.3","214.82","329","60.07","39"
"07/15/12 17:11:27","140.5314","39.0","213.37","238","60.03","38"
"07/15/12 17:16:27","140.5336","34.0","213.82","15","60.0","38"
"07/15/12 17:21:27","140.536","27.1","214.5","244","60.03","36"
"07/15/12 17:26:27","140.5388","33.7","214.25","134","60.0","35"
"07/15/12 17:31:27","140.541","23.0","214.39","277","60.03","34"
"07/15/12 17:36:26","140.5427","23.1","214.75","139","60.03","34"
"07/15/12 17:41:27","140.5445","26.1","214.18","46","60.0","33"
"07/15/12 17:46:26","140.5466","29.5","214.69","94","60.03","32"
"07/15/12 17:51:27","140.5488","32.6","214.2","159","60.03","32"
"07/15/12 17:56:26","140.551","33.6","213.53","72","60.0","32"
"07/15/12 18:01:26","140.5534","26.4","213.71","261","60.03","32"
"07/15/12 18:06:27","140.5555","32.0","213.2","118","60.03","32"
"07/15/12 18:11:26","140.5571","17.6","212.72","179","60.0","31"
"07/15/12 18:16:26","140.5585","15.4","213.14","23","60.03","31"
"07/15/12 18:21:26","140.5598","13.3","213.42","142","60.0","31"
"07/15/12 18:26:26","140.5614","10.7","212.8","226","60.03","31"
"07/15/12 18:31:26","140.5627","12.5","213.11","254","60.03","30"
"07/15/12 18:36:27","140.5639","10.5","212.99","0","60.07","30"
"07/15/12 18:41:26","140.5647","14.0","213.15","61","60.03","29"
"07/15/12 18:46:26","140.5655","16.0","213.47","44","60.03","29"
"07/15/12 18:51:26","140.5661","0.0","213.3","0","60.07","29"
"07/15/12 18:56:27","140.5667","13.0","213.18","0","60.03","29"
"07/15/12 19:01:27","140.5671","0.0","213.1","129","60.0","29"
"07/15/12 19:06:28","140.5676","0.0","213.05","0","60.0","28"
"07/15/12 19:11:26","140.5681","0.0","213.42","0","60.03","28"
"07/15/12 19:16:27","140.5687","0.0","213.56","177","60.03","28"
"07/15/12 19:21:27","140.5694","12.7","213.55","1","60.03","28"
"07/15/12 19:26:26","140.5703","14.9","213.19","2","60.03","28"
"07/15/12 19:31:27","140.5711","14.4","213.57","2","60.0","28"
"07/15/12 19:36:27","140.5717","0.0","213.34","0","60.03","28"
"07/16/12 06:30:07","140.5719","0.0","212.69","0","60.0","22"
"07/16/12 06:35:07","140.5722","0.0","213.66","0","60.03","22"
"07/16/12 06:40:06","140.5727","0.0","213.48","0","60.07","22"
"07/16/12 06:45:07","140.5731","0.0","212.92","85","60.03","22"
"07/16/12 06:50:07","140.5735","0.0","212.83","58","60.03","22"
"07/16/12 06:55:06","140.5738","0.0","212.57","0","60.03","22"
"07/16/12 07:00:06","140.5743","0.0","212.82","0","60.03","22"
"07/16/12 07:05:06","140.5748","13.4","212.79","114","60.03","23"
"07/16/12 07:10:06","140.5752","0.0","212.43","0","60.03","23"
"07/16/12 07:15:07","140.5755","14.1","213.6","74","60.03","23"
"07/16/12 07:20:08","140.5759","8.2","213.62","235","60.03","23"
"07/16/12 07:25:06","140.5763","12.3","213.12","21","60.03","23"
"07/16/12 07:30:06","140.5767","0.0","213.06","0","60.0","23"
"07/16/12 07:35:06","140.577","0.0","211.66","0","60.0","23"
"07/16/12 07:40:08","140.5775","12.9","212.34","33","60.03","23"
"07/16/12 07:45:07","140.578","0.0","211.92","0","60.03","23"
"07/16/12 07:50:07","140.5786","0.0","212.91","0","60.0","23"
"07/16/12 07:55:06","140.579","10.6","213.26","4","60.03","24"
"07/16/12 08:00:07","140.5795","5.1","213.86","186","60.03","24"
"07/16/12 08:05:07","140.5798","0.0","212.37","0","60.03","24"
"07/16/12 08:10:07","140.5801","0.0","212.62","240","60.0","24"
"07/16/12 08:15:07","140.5804","12.7","212.92","18","60.0","24"
"07/16/12 08:20:07","140.5808","14.8","212.66","4","60.0","24"
"07/16/12 08:25:07","140.5813","12.9","212.48","1","60.03","24"
"07/16/12 08:30:07","140.5817","0.0","211.93","0","60.0","24"
"07/16/12 08:35:06","140.5821","0.0","212.32","154","60.03","24"
"07/16/12 08:40:06","140.5826","9.3","212.22","0","60.0","24"
"07/16/12 08:45:07","140.5832","14.1","213.06","95","60.03","24"
"07/16/12 08:50:07","140.5839","10.6","212.58","247","60.0","24"
"07/16/12 08:55:07","140.5844","7.6","212.24","0","60.0","24"
"07/16/12 09:00:08","140.5848","0.0","211.86","0","60.0","24"
"07/16/12 09:05:07","140.5852","0.0","212.49","0","60.0","24"
"07/16/12 09:10:06","140.5864","28.9","213.02","100","60.0","24"
"07/16/12 09:15:06","140.5885","36.2","212.68","69","60.0","25"
"07/16/12 09:20:07","140.5915","46.7","213.47","296","60.0","25"
"07/16/12 09:25:07","140.5948","35.8","212.84","261","60.0","26"
"07/16/12 09:30:06","140.5975","17.6","212.76","259","60.03","26"
"07/16/12 09:35:07","140.599","20.8","212.02","168","60.0","26"
"07/16/12 09:40:06","140.6006","24.8","213.29","197","60.03","26"
"07/16/12 09:45:08","140.602","17.9","211.83","18","60.03","26"
"07/16/12 09:50:06","140.6033","6.9","211.65","237","60.03","26"
"07/16/12 09:55:06","140.604","15.9","213.28","31","60.03","26"
"07/16/12 10:00:08","140.6047","0.0","213.21","0","60.03","26"
"07/16/12 10:05:07","140.6053","11.8","212.79","6","60.0","26"
"07/16/12 10:10:07","140.606","0.0","212.39","20","60.03","25"
"07/16/12 10:15:07","140.6066","11.4","211.6","0","60.03","25"
"07/16/12 10:20:07","140.6072","0.0","212.12","138","60.03","25"
"07/16/12 10:25:07","140.6076","15.2","212.61","132","60.03","25"
"07/16/12 10:30:07","140.6081","0.0","213.28","0","60.0","25"
"07/16/12 10:35:08","140.6085","0.0","212.89","0","60.0","25"
"07/16/12 10:40:06","140.6089","0.0","212.26","0","60.03","25"
"07/16/12 10:45:07","140.6092","0.0","212.2","0","60.03","25"
"07/16/12 10:50:06","140.6097","0.0","211.78","0","60.0","25"
"07/16/12 10:55:06","140.61","0.0","212.07","0","60.03","25"
"07/16/12 11:00:06","140.6105","12.2","212.64","0","60.03","25"
"07/16/12 11:05:07","140.611","0.0","212.3","0","60.03","25"
"07/16/12 11:35:08","140.6115","12.1","211.44","1","60.03","24"
"07/16/12 11:40:07","140.6118","0.0","211.63","0","60.03","23"
"07/16/12 11:45:06","140.6125","0.0","212.69","0","60.03","24"
"07/16/12 11:50:06","140.6125","33.2","212.15","259","60.03","23"
"07/16/12 11:55:06","140.6148","36.4","212.22","114","60.03","25"
"07/16/12 12:00:07","140.6165","12.0","211.77","118","60.03","25"
"07/16/12 12:05:07","140.6182","14.9","212.46","204","60.03","25"
"07/16/12 12:10:08","140.6202","17.0","213.29","144","60.0","25"
"07/16/12 12:15:07","140.6216","13.7","212.55","0","60.03","26"
"07/16/12 12:20:07","140.6225","21.0","212.2","107","60.0","26"
"07/16/12 12:25:06","140.6239","26.4","212.12","51","60.0","26"
"07/16/12 12:30:07","140.6257","18.7","212.54","18","60.03","26"
"07/16/12 12:35:08","140.6275","27.4","212.42","279","60.0","26"
"07/16/12 12:40:06","140.6287","16.0","212.27","244","60.0","26"
"07/16/12 12:45:06","140.6299","22.6","212.49","153","60.03","26"
"07/16/12 12:50:07","140.6317","18.0","213.66","166","60.03","27"
"07/16/12 12:55:07","140.6339","32.9","213.95","81","60.07","27"
"07/16/12 13:00:06","140.6383","161.6","217.2","743","60.03","28"
"07/16/12 13:05:06","140.651","80.0","214.88","393","60.03","31"
"07/16/12 13:10:07","140.6601","64.3","213.82","327","60.0","32"
"07/16/12 13:15:06","140.669","114.0","215.07","539","60.0","33"
"07/16/12 13:20:06","140.6746","74.5","213.72","366","60.03","33"
