"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/16/12 13:25:07","140.6846","146.3","215.13","680","60.0","35"
"07/16/12 13:30:06","140.6966","154.2","216.16","707","60.0","37"
"07/16/12 13:35:06","140.7084","149.5","215.96","693","60.03","39"
"07/16/12 13:40:07","140.7199","162.0","216.08","743","60.0","40"
"07/16/12 13:45:06","140.7291","143.8","214.76","670","60.03","41"
"07/16/12 13:50:07","140.7402","118.3","213.84","556","60.03","42"
"07/16/12 13:55:07","140.7495","155.0","215.48","713","60.03","43"
"07/16/12 14:00:06","140.7599","86.2","213.14","424","60.03","43"
"07/16/12 14:05:06","140.7641","43.7","213.07","315","60.03","42"
"07/16/12 14:10:06","140.7684","63.2","212.76","204","60.0","42"
"07/16/12 14:15:07","140.7729","69.0","213.78","345","60.03","41"
"07/16/12 14:20:06","140.7768","40.8","213.06","271","60.03","41"
"07/16/12 14:25:07","140.7811","72.7","213.34","167","60.0","40"
"07/16/12 14:30:07","140.7853","50.5","212.77","311","60.0","40"
"07/16/12 14:35:07","140.7895","46.2","214.03","426","60.03","40"
"07/16/12 14:40:06","140.7936","73.0","212.72","357","60.0","39"
"07/16/12 14:45:07","140.7989","82.3","214.27","402","60.03","39"
"07/16/12 14:50:06","140.8037","125.3","215.62","586","60.03","39"
"07/16/12 14:55:07","140.8111","43.9","213.73","312","60.0","40"
"07/16/12 15:00:08","140.8157","62.6","212.72","268","60.0","39"
"07/16/12 15:05:07","140.8214","41.5","213.35","353","60.0","39"
"07/16/12 15:10:08","140.8289","106.9","214.4","507","60.0","40"
"07/16/12 15:15:08","140.836","88.1","213.77","432","60.03","41"
"07/16/12 15:20:06","140.8446","130.0","214.73","608","60.0","42"
"07/16/12 15:25:07","140.8545","136.4","215.04","636","60.03","42"
"07/16/12 15:30:07","140.8619","75.8","214.16","378","60.03","42"
"07/16/12 15:35:06","140.8695","121.1","215.07","573","60.03","42"
"07/16/12 15:40:06","140.8751","113.0","214.98","537","60.03","42"
"07/16/12 15:45:08","140.8811","59.7","212.85","148","60.03","41"
"07/16/12 15:50:06","140.8895","108.8","213.98","521","60.03","41"
"07/16/12 15:55:07","140.8977","101.1","214.35","486","60.03","42"
"07/16/12 16:00:07","140.9057","105.5","213.95","504","60.03","42"
"07/16/12 16:05:07","140.9133","98.4","214.31","474","60.0","41"
"07/16/12 16:10:07","140.9207","79.7","214.12","392","60.0","41"
"07/16/12 16:15:06","140.9258","101.6","214.15","488","60.0","40"
"07/16/12 16:20:07","140.9326","91.0","214.5","442","60.03","40"
"07/16/12 16:25:07","140.9394","86.4","214.09","420","60.0","40"
"07/16/12 16:30:06","140.946","82.8","213.52","407","60.03","39"
"07/16/12 16:35:08","140.9523","79.4","214.22","392","60.03","39"
"07/16/12 16:40:06","140.9583","73.9","214.74","364","60.03","38"
"07/16/12 16:45:07","140.964","73.4","215.45","364","60.0","38"
"07/16/12 16:50:07","140.9697","67.0","214.78","339","60.03","38"
"07/16/12 16:55:07","140.9747","67.5","214.52","337","60.0","38"
"07/16/12 17:00:07","140.9798","65.1","214.47","325","60.0","38"
"07/16/12 17:05:06","140.9847","62.3","212.33","319","60.03","38"
"07/16/12 17:10:07","140.9893","50.4","212.39","363","60.03","38"
"07/16/12 17:15:07","140.9932","41.8","212.47","159","60.0","38"
"07/16/12 17:20:07","140.9972","43.5","212.56","376","60.03","37"
"07/16/12 17:25:07","141.0012","57.6","212.89","289","60.03","37"
"07/16/12 17:30:07","141.0049","49.1","212.42","120","60.07","36"
"07/16/12 17:35:07","141.0085","50.9","212.12","268","60.03","36"
"07/16/12 17:40:07","141.0118","46.1","211.94","269","60.03","35"
"07/16/12 17:45:06","141.0148","32.8","212.1","328","60.03","35"
"07/16/12 17:50:06","141.0176","39.7","211.69","155","60.03","35"
"07/16/12 17:55:08","141.0202","29.4","211.21","77","60.03","34"
"07/16/12 18:00:07","141.0226","31.2","211.33","254","60.03","34"
"07/16/12 18:05:07","141.0248","38.4","211.85","63","60.03","34"
"07/16/12 18:10:06","141.0268","31.8","211.99","152","60.03","34"
"07/16/12 18:15:07","141.0284","23.9","212.33","19","60.03","34"
"07/16/12 18:20:08","141.03","10.6","211.34","302","60.07","34"
"07/16/12 18:25:08","141.0313","12.7","211.67","105","60.0","34"
"07/16/12 18:30:07","141.0324","7.2","212.05","236","60.03","33"
"07/16/12 18:35:08","141.0333","11.7","212.27","0","60.03","33"
"07/16/12 18:40:08","141.0342","12.4","211.83","71","60.03","33"
"07/16/12 18:45:07","141.0349","0.0","211.35","45","60.03","32"
"07/16/12 18:50:07","141.0355","0.0","211.52","0","60.03","32"
"07/16/12 18:55:08","141.0359","0.0","211.87","0","60.03","32"
"07/16/12 19:25:07","141.0369","0.0","212.15","0","60.0","31"
"07/16/12 19:35:07","141.0373","0.0","211.53","0","60.03","30"
"07/17/12 06:15:07","141.0379","0.8","213.88","76","60.0","20"
"07/17/12 06:25:07","141.0384","0.0","213.47","0","60.03","21"
"07/17/12 06:30:07","141.0388","9.1","213.23","0","60.0","21"
"07/17/12 06:35:07","141.0393","5.1","213.73","156","60.0","21"
"07/17/12 06:40:07","141.04","0.0","213.56","0","60.03","21"
"07/17/12 06:45:06","141.0403","0.0","213.28","0","60.0","22"
"07/17/12 07:10:08","141.0407","0.0","212.86","0","60.0","22"
"07/17/12 07:15:07","141.0411","14.6","212.05","1","60.03","22"
"07/17/12 07:20:06","141.0416","10.8","213.35","0","60.0","22"
"07/17/12 07:25:07","141.0421","0.0","213.01","232","60.0","22"
"07/17/12 07:30:07","141.0426","4.0","212.51","0","60.0","22"
"07/17/12 07:35:08","141.0429","14.5","212.9","4","60.0","23"
"07/17/12 07:40:06","141.0435","14.6","212.92","2","60.03","23"
"07/17/12 07:45:07","141.0441","0.0","213.32","0","60.03","23"
"07/17/12 07:50:07","141.045","15.6","213.37","2","60.03","23"
"07/17/12 07:55:07","141.0459","9.3","213.89","260","60.03","23"
"07/17/12 08:00:08","141.047","10.5","213.7","66","60.03","23"
"07/17/12 08:05:08","141.0479","7.0","212.66","252","60.03","23"
"07/17/12 08:10:06","141.0488","11.8","212.5","7","60.03","23"
"07/17/12 08:15:07","141.0501","14.9","213.04","168","60.03","23"
"07/17/12 08:20:06","141.0515","16.1","212.76","18","60.0","23"
"07/17/12 08:25:07","141.0534","33.7","213.88","203","60.03","23"
"07/17/12 08:30:08","141.0571","44.9","213.14","377","60.0","24"
"07/17/12 08:35:06","141.0628","43.9","213.84","405","60.03","25"
"07/17/12 08:40:08","141.0668","29.0","213.88","84","60.03","25"
"07/17/12 08:45:06","141.0696","34.6","214.06","95","60.0","25"
"07/17/12 08:50:08","141.0736","67.9","213.62","343","60.03","25"
"07/17/12 08:55:06","141.0778","66.4","213.61","331","60.03","25"
"07/17/12 09:00:07","141.0822","45.0","214.51","413","60.03","26"
"07/17/12 09:05:07","141.086","41.5","213.49","297","60.03","26"
"07/17/12 09:10:06","141.0891","39.3","213.92","299","60.0","26"
"07/17/12 09:15:08","141.0923","48.7","214.24","364","60.03","26"
"07/17/12 09:20:07","141.0974","84.6","214.97","413","60.0","26"
"07/17/12 09:25:08","141.1045","64.3","214.92","327","60.0","27"
"07/17/12 09:30:07","141.1109","80.4","214.69","396","60.03","27"
"07/17/12 09:35:07","141.1157","77.0","214.23","382","60.03","28"
"07/17/12 09:40:07","141.1209","77.3","213.82","382","60.03","28"
"07/17/12 09:45:08","141.1281","100.6","214.62","483","60.03","29"
"07/17/12 09:50:07","141.1336","68.4","214.08","349","60.07","29"
"07/17/12 09:55:08","141.1377","54.6","213.63","100","60.07","29"
"07/17/12 10:00:08","141.1419","59.4","214.41","81","60.07","29"
"07/17/12 10:05:06","141.1461","62.8","214.34","320","60.03","29"
"07/17/12 10:10:07","141.1528","115.7","215.42","545","60.0","30"
"07/17/12 10:15:06","141.1613","161.8","216.66","739","60.0","31"
"07/17/12 10:20:07","141.1703","41.4","214.87","218","60.03","31"
"07/17/12 10:25:07","141.1742","55.7","214.72","343","60.03","31"
"07/17/12 10:30:07","141.1873","165.3","216.67","748","60.0","33"
"07/17/12 10:35:07","141.1931","33.5","213.22","119","60.0","32"
"07/17/12 10:40:07","141.1969","79.2","215.39","388","60.03","31"
"07/17/12 10:45:07","141.2032","65.3","214.62","332","60.03","31"
"07/17/12 10:50:08","141.2082","39.1","213.76","236","60.03","31"
"07/17/12 10:55:08","141.2119","65.5","214.35","339","60.07","30"
"07/17/12 11:00:07","141.2163","77.3","215.29","377","60.03","30"
"07/17/12 11:05:08","141.2224","62.0","214.51","319","60.07","30"
"07/17/12 11:10:07","141.2264","48.1","213.95","247","60.0","30"
"07/17/12 11:15:07","141.2297","39.3","214.01","175","60.03","30"
"07/17/12 11:20:07","141.2324","37.8","213.96","76","60.03","29"
"07/17/12 11:25:07","141.2352","30.2","213.72","238","60.03","29"
"07/17/12 11:30:07","141.2378","29.4","213.7","189","60.0","29"
"07/17/12 11:35:07","141.2401","30.5","214.42","156","60.0","28"
"07/17/12 11:40:06","141.2421","14.5","213.01","183","60.0","28"
"07/17/12 11:45:07","141.2439","14.2","213.13","192","60.03","27"
"07/17/12 11:50:08","141.2462","34.0","213.68","169","60.03","27"
"07/17/12 11:55:07","141.249","41.8","213.47","292","60.03","27"
"07/17/12 12:00:07","141.2519","44.6","212.8","242","60.03","27"
"07/17/12 12:05:06","141.2556","65.8","213.88","362","60.03","27"
"07/17/12 12:10:07","141.2596","57.4","213.72","111","60.03","28"
"07/17/12 12:15:07","141.2644","62.0","213.68","318","60.0","28"
"07/17/12 12:20:08","141.2688","51.8","213.91","336","60.0","29"
"07/17/12 12:25:07","141.2725","45.6","214.38","356","60.03","29"
"07/17/12 12:30:08","141.2758","38.7","214.54","242","60.03","29"
"07/17/12 12:35:06","141.2796","53.3","214.49","149","60.03","29"
"07/17/12 12:40:08","141.2832","40.7","214.92","131","60.03","30"
"07/17/12 12:45:07","141.287","55.8","214.08","236","60.03","30"
"07/17/12 12:50:07","141.2916","71.0","214.42","354","60.03","30"
"07/17/12 12:55:08","141.2959","36.0","214.53","346","60.03","30"
"07/17/12 13:00:08","141.299","46.0","213.27","351","60.03","30"
"07/17/12 13:05:07","141.3021","35.5","213.74","241","60.03","30"
"07/17/12 13:10:08","141.3053","33.9","213.55","113","60.0","30"
"07/17/12 13:15:08","141.308","25.1","213.93","223","60.03","30"
"07/17/12 13:20:07","141.31","14.5","213.78","19","60.0","30"
"07/17/12 13:25:08","141.3121","27.2","214.75","114","60.03","30"
"07/17/12 13:30:06","141.3148","37.7","214.58","285","60.0","30"
"07/17/12 13:35:07","141.3187","103.4","215.45","492","60.03","30"
"07/17/12 13:40:07","141.3255","85.8","216.4","412","60.03","31"
"07/17/12 13:45:06","141.3329","74.9","215.07","373","60.07","32"
"07/17/12 13:50:07","141.3396","110.2","215.82","524","60.0","32"
"07/17/12 13:55:08","141.3447","45.3","213.97","129","60.03","32"
"07/17/12 14:00:08","141.349","73.8","214.93","367","60.07","33"
"07/17/12 14:05:08","141.3553","41.9","214.2","239","60.03","33"
"07/17/12 14:10:07","141.3669","179.1","216.89","816","60.03","36"
"07/17/12 14:15:07","141.3751","57.5","214.77","102","60.03","36"
"07/17/12 14:20:08","141.381","129.5","215.79","603","60.03","37"
"07/17/12 14:25:07","141.3927","165.3","216.69","755","60.0","39"
"07/17/12 14:30:07","141.4041","150.9","216.93","691","60.03","40"
"07/17/12 14:35:07","141.4156","143.4","217.31","657","60.03","41"
"07/17/12 14:40:08","141.4156","137.7","216.25","637","60.0","41"
"07/17/12 14:45:08","141.4254","138.7","216.1","646","60.0","42"
"07/17/12 14:50:08","141.436","139.5","216.33","644","60.0","43"
"07/17/12 14:55:07","141.445","51.4","214.36","216","60.03","43"
"07/17/12 15:00:08","141.4552","40.3","213.55","297","60.03","44"
"07/17/12 15:05:07","141.4636","135.6","215.61","630","60.03","43"
"07/17/12 15:10:08","141.473","134.5","215.82","624","60.0","44"
"07/17/12 15:15:08","141.4819","139.3","216.12","641","60.0","43"
"07/17/12 15:20:07","141.4922","125.9","216.09","586","60.03","43"
"07/17/12 15:25:07","141.5017","120.0","215.46","568","60.0","42"
"07/17/12 15:30:08","141.5111","121.5","215.51","570","60.03","42"
"07/17/12 15:35:06","141.5201","98.2","215.15","469","60.03","42"
"07/17/12 15:40:07","141.527","42.7","213.94","296","60.03","41"
"07/17/12 15:45:08","141.5362","122.4","214.73","575","60.03","41"
"07/17/12 15:50:07","141.5428","52.8","213.59","436","60.03","40"
"07/17/12 15:55:08","141.5483","41.9","213.01","110","60.03","40"
"07/17/12 16:00:06","141.5532","116.7","215.07","551","60.03","40"
"07/17/12 16:05:07","141.5618","108.1","214.71","516","60.03","40"
"07/17/12 16:10:06","141.5699","103.0","214.31","493","60.0","40"
"07/17/12 16:15:07","141.5777","115.3","215.18","543","60.03","40"
"07/17/12 16:20:07","141.5825","68.4","213.92","344","60.03","39"
"07/17/12 16:25:07","141.5868","49.5","212.81","138","60.03","38"
"07/17/12 16:30:08","141.5942","100.4","215.16","480","60.03","38"
"07/17/12 16:35:07","141.6022","99.5","215.19","474","60.0","38"
"07/17/12 16:40:07","141.6095","92.6","214.86","447","60.03","38"
"07/17/12 16:45:07","141.6149","86.2","215.03","421","60.03","38"
"07/17/12 16:50:08","141.6213","85.3","215.01","413","60.03","37"
"07/17/12 16:55:08","141.6277","81.5","214.35","402","60.03","37"
"07/17/12 17:00:07","141.6332","57.3","214.53","130","60.03","37"
"07/17/12 17:05:08","141.6367","50.2","214.32","368","60.0","36"
"07/17/12 17:10:08","141.6412","65.1","214.29","329","60.03","36"
"07/17/12 17:15:08","141.6463","69.2","213.67","349","60.03","36"
"07/17/12 17:20:06","141.6518","68.6","214.67","343","60.03","36"
"07/17/12 17:25:07","141.6571","63.9","214.78","324","60.03","35"
"07/17/12 17:30:08","141.6614","55.8","214.59","113","60.03","35"
"07/17/12 17:35:07","141.6652","52.5","214.35","224","60.03","35"
"07/17/12 17:40:08","141.6687","40.0","214.6","204","60.03","35"
"07/17/12 17:45:07","141.6725","48.6","214.3","350","60.0","35"
"07/17/12 17:50:07","141.6763","41.2","214.63","109","60.03","35"
"07/17/12 17:55:08","141.6798","37.1","214.21","97","60.07","35"
"07/17/12 18:00:07","141.6826","20.2","213.25","37","60.0","35"
"07/17/12 18:05:08","141.6842","34.8","212.81","150","60.0","35"
"07/17/12 18:10:07","141.687","31.8","213.87","143","60.03","35"
"07/17/12 18:15:08","141.6897","28.8","214.22","100","60.03","34"
"07/17/12 18:20:06","141.6916","22.9","213.34","57","60.03","34"
"07/17/12 18:25:07","141.6931","32.4","214.34","178","60.03","33"
"07/17/12 18:30:07","141.6952","22.1","214.43","249","60.03","33"
"07/17/12 18:35:06","141.6973","33.6","213.53","139","60.0","33"
"07/17/12 18:40:07","141.699","12.0","213.86","75","60.03","32"
"07/17/12 18:45:07","141.7002","14.9","212.38","2","60.0","32"
"07/17/12 18:50:08","141.7011","7.4","212.4","0","60.03","32"
"07/17/12 18:55:08","141.7017","11.8","213.99","9","60.03","31"
"07/17/12 19:00:08","141.7023","6.7","212.71","132","60.03","30"
"07/17/12 19:05:08","141.7027","0.0","212.85","0","60.03","30"
"07/17/12 19:10:08","141.7032","0.0","213.03","0","60.0","29"
"07/17/12 19:15:08","141.7036","14.0","213.51","2","60.0","29"
"07/17/12 19:20:07","141.704","14.3","213.09","15","60.03","29"
"07/17/12 19:25:07","141.7043","12.1","213.17","0","60.0","28"
"07/17/12 19:30:08","141.7047","0.0","213.61","0","60.03","28"
"07/17/12 19:35:08","141.7049","0.0","213.17","0","60.03","28"
"07/17/12 19:40:07","141.7052","10.8","212.71","1","60.03","28"
"07/18/12 06:25:07","141.7064","0.0","213.27","0","60.07","20"
"07/18/12 06:30:08","141.7069","12.6","213.87","127","60.03","20"
"07/18/12 06:35:08","141.7076","13.7","213.07","13","60.03","20"
"07/18/12 06:40:07","141.7083","11.7","213.45","7","60.0","20"
"07/18/12 06:45:07","141.7093","13.0","213.52","7","60.0","21"
"07/18/12 06:50:08","141.7104","12.9","213.81","7","60.03","21"
"07/18/12 06:55:08","141.7117","21.9","214.44","52","60.03","21"
"07/18/12 07:00:08","141.7131","19.0","214.3","14","60.03","21"
"07/18/12 07:05:08","141.7149","20.6","213.6","62","60.0","21"
"07/18/12 07:10:08","141.7169","20.8","213.36","207","60.0","22"
"07/18/12 07:15:07","141.7191","34.4","213.52","190","60.03","22"
"07/18/12 07:20:07","141.7215","29.5","213.96","234","60.03","22"
"07/18/12 07:25:07","141.7243","34.1","212.95","260","60.03","22"
"07/18/12 07:30:08","141.7273","34.7","213.42","126","60.0","22"
"07/18/12 07:35:08","141.7305","39.6","213.66","111","60.03","23"
"07/18/12 07:40:07","141.7341","56.3","214.01","154","60.03","23"
"07/18/12 07:45:08","141.738","43.3","213.24","357","60.03","23"
"07/18/12 07:50:09","141.7421","46.6","214.12","310","60.03","24"
"07/18/12 07:55:07","141.7463","48.3","213.99","360","60.03","24"
"07/18/12 08:00:07","141.7503","54.8","213.4","368","60.03","24"
"07/18/12 08:05:08","141.7551","65.7","213.34","331","60.03","24"
"07/18/12 08:10:07","141.7603","69.1","212.86","349","60.03","25"
"07/18/12 08:15:08","141.7658","73.3","214.84","367","60.03","25"
"07/18/12 08:20:08","141.7716","76.5","215.52","377","60.0","25"
"07/18/12 08:25:08","141.7776","80.0","214.71","394","60.03","26"
"07/18/12 08:30:08","141.784","82.8","214.25","405","60.0","26"
"07/18/12 08:35:08","141.7906","86.9","214.39","426","60.03","27"
"07/18/12 08:40:07","141.7973","89.2","215.09","434","60.0","27"
"07/18/12 08:45:07","141.8044","91.3","213.86","443","60.0","28"
"07/18/12 08:50:07","141.8117","95.2","213.69","460","60.03","28"
"07/18/12 08:55:09","141.8193","98.4","213.85","476","60.03","29"
"07/18/12 09:00:08","141.827","101.4","215.16","486","60.03","29"
"07/18/12 09:05:09","141.8351","105.1","215.3","499","60.03","29"
"07/18/12 09:10:07","141.8432","107.0","215.93","505","60.03","29"
"07/18/12 09:15:08","141.8517","109.7","215.82","519","60.0","30"
"07/18/12 09:20:07","141.8603","113.2","215.51","529","60.0","30"
"07/18/12 09:25:07","141.8692","115.3","215.23","543","60.0","30"
"07/18/12 09:30:08","141.8783","117.6","216.0","557","60.03","31"
"07/18/12 09:35:09","141.8877","121.0","215.8","567","60.03","31"
"07/18/12 09:40:08","141.8971","122.4","215.76","572","60.03","32"
"07/18/12 09:45:08","141.9067","124.6","215.64","582","60.0","32"
"07/18/12 09:50:08","141.9165","127.1","216.45","590","60.03","32"
"07/18/12 09:55:08","141.9265","129.3","216.67","597","60.03","32"
"07/18/12 10:00:07","141.9366","131.0","217.54","607","60.03","33"
"07/18/12 10:05:08","141.947","133.7","217.77","612","60.0","33"
"07/18/12 10:10:07","141.9575","135.5","216.98","629","60.07","33"
"07/18/12 10:15:08","141.9682","137.5","218.48","629","60.0","34"
"07/18/12 10:20:09","141.979","139.1","217.38","639","60.03","34"
"07/18/12 10:25:07","141.9899","141.7","217.75","651","60.03","34"
"07/18/12 10:30:07","142.001","143.6","217.69","659","60.03","34"
"07/18/12 10:35:08","142.0123","144.5","217.39","666","60.0","35"
"07/18/12 10:40:08","142.0237","145.4","209.14","693","60.0","35"
"07/18/12 10:45:08","142.0351","147.5","217.36","673","60.0","35"
"07/18/12 10:50:07","142.0465","148.6","218.28","675","60.0","36"
"07/18/12 10:55:08","142.0581","150.1","218.03","687","60.03","36"
"07/18/12 11:00:09","142.0698","151.7","216.9","699","60.03","36"
"07/18/12 11:05:08","142.0818","154.0","217.16","705","60.0","37"
"07/18/12 11:10:07","142.0936","153.6","217.32","708","60.03","37"
"07/18/12 11:15:07","142.1033","67.6","214.59","342","60.03","36"
"07/18/12 11:20:08","142.1114","162.7","217.67","741","60.0","36"
"07/18/12 11:25:08","142.1225","83.4","215.66","403","60.0","36"
"07/18/12 11:30:07","142.134","159.2","218.25","721","60.0","37"
"07/18/12 11:35:08","142.1462","159.6","216.87","727","60.0","37"
"07/18/12 11:40:07","142.1585","158.4","217.85","718","60.0","38"
"07/18/12 11:45:08","142.1709","159.4","218.05","722","60.0","38"
"07/18/12 11:50:08","142.1829","160.5","215.57","740","60.03","38"
"07/18/12 11:55:07","142.1953","162.5","217.49","735","60.0","39"
"07/18/12 12:00:08","142.2059","169.6","217.64","766","60.07","39"
"07/18/12 12:05:07","142.2175","175.0","218.12","790","60.03","39"
"07/18/12 12:10:08","142.2303","164.9","218.87","746","60.0","39"
"07/18/12 12:15:07","142.2429","163.0","218.09","734","60.0","39"
"07/18/12 12:20:08","142.2553","159.5","217.59","728","60.0","39"
"07/18/12 12:25:09","142.2681","165.2","217.27","752","60.0","38"
"07/18/12 12:30:08","142.2807","163.0","218.29","739","59.96","39"
"07/18/12 12:35:08","142.2935","163.5","217.67","742","60.0","38"
"07/18/12 12:40:07","142.3061","161.8","217.81","737","60.03","38"
"07/18/12 12:45:09","142.3187","159.9","217.18","726","60.0","38"
"07/18/12 12:50:07","142.331","157.7","217.12","723","60.03","38"
"07/18/12 12:55:08","142.3432","157.7","218.4","714","60.03","38"
"07/18/12 13:00:08","142.3556","159.0","217.58","722","60.03","38"
"07/18/12 13:05:07","142.3678","155.5","217.74","707","60.03","39"
"07/18/12 13:10:08","142.3801","156.7","217.82","714","60.03","39"
"07/18/12 13:15:08","142.3923","156.4","219.06","707","60.03","39"
"07/18/12 13:20:07","142.4044","156.5","217.75","712","60.0","39"
"07/18/12 13:25:07","142.4167","157.9","217.84","724","60.0","39"
"07/18/12 13:30:08","142.429","155.4","218.04","712","60.03","39"
"07/18/12 13:35:07","142.441","155.0","217.14","711","60.0","39"
"07/18/12 13:40:08","142.4531","155.1","217.72","700","60.03","39"
"07/18/12 13:45:07","142.465","154.6","214.24","717","60.0","39"
"07/18/12 13:50:09","142.4771","154.2","215.37","709","60.03","39"
"07/18/12 13:55:08","142.4892","153.6","216.81","702","60.03","39"
"07/18/12 14:00:07","142.501","152.1","217.04","702","60.07","39"
"07/18/12 14:05:08","142.5129","151.0","216.79","697","60.03","39"
"07/18/12 14:10:07","142.5245","150.8","217.45","692","60.03","39"
"07/18/12 14:15:08","142.5362","148.7","217.26","680","60.0","39"
"07/18/12 14:20:08","142.5477","148.4","217.13","681","60.03","39"
"07/18/12 14:25:07","142.5592","145.8","217.07","672","60.03","39"
"07/18/12 14:30:07","142.5704","143.9","216.68","663","60.07","39"
"07/18/12 14:35:09","142.5817","144.4","216.48","668","60.03","39"
"07/18/12 14:40:07","142.5928","142.4","216.5","657","60.0","39"
"07/18/12 14:45:09","142.6038","140.3","216.3","645","60.0","39"
"07/18/12 14:50:07","142.6146","138.9","216.08","644","60.0","39"
"07/18/12 14:55:08","142.6255","138.3","216.16","639","60.03","39"
"07/18/12 15:00:07","142.6361","136.5","216.37","634","60.0","39"
"07/18/12 15:05:08","142.6467","134.4","216.48","620","60.0","38"
"07/18/12 15:10:07","142.657","132.6","216.66","613","60.0","38"
"07/18/12 15:15:07","142.6673","131.0","216.31","609","60.0","38"
"07/18/12 15:20:07","142.6774","128.1","215.92","601","60.0","38"
"07/18/12 15:25:08","142.6874","126.0","216.43","592","60.03","38"
"07/18/12 15:30:07","142.697","124.1","216.45","579","60.03","38"
"07/18/12 15:35:09","142.7066","121.4","215.94","570","60.03","38"
"07/18/12 15:40:07","142.716","119.8","214.95","566","60.03","38"
"07/18/12 15:45:08","142.7252","118.0","215.62","555","60.0","38"
"07/18/12 15:50:08","142.7343","116.3","215.41","548","60.03","37"
"07/18/12 15:55:08","142.7432","113.8","216.34","534","60.03","37"
"07/18/12 16:00:07","142.7519","111.0","216.46","524","60.03","37"
"07/18/12 16:05:08","142.7605","107.8","215.56","516","60.07","37"
"07/18/12 16:10:07","142.7688","105.9","215.54","504","60.0","36"
"07/18/12 16:15:07","142.7769","102.7","216.24","488","60.0","36"
"07/18/12 16:20:08","142.7849","100.0","216.02","479","60.03","35"
"07/18/12 16:25:08","142.7926","97.7","216.17","470","60.03","35"
"07/18/12 16:30:08","142.8","93.3","215.34","450","60.03","34"
"07/18/12 16:35:08","142.807","85.3","215.06","415","60.03","34"
"07/18/12 16:40:08","142.8136","88.1","215.7","428","60.03","34"
"07/18/12 16:45:09","142.8204","85.0","215.46","414","60.0","33"
"07/18/12 16:50:07","142.8269","80.0","215.53","392","60.03","33"
"07/18/12 16:55:08","142.8326","67.0","214.66","336","60.03","32"
"07/18/12 17:00:08","142.8382","74.7","215.35","372","60.03","32"
"07/18/12 17:05:08","142.844","72.5","215.6","361","60.03","32"
"07/18/12 17:10:08","142.8494","68.7","213.87","345","60.03","32"
"07/18/12 17:15:09","142.8545","63.6","214.01","324","60.03","31"
"07/18/12 17:20:09","142.8594","60.6","214.85","308","60.0","31"
"07/18/12 17:25:08","142.8635","49.2","214.33","220","60.03","30"
"07/18/12 17:30:07","142.8673","43.2","214.53","419","60.03","30"
"07/18/12 17:35:08","142.8713","43.8","214.46","421","60.03","30"
"07/18/12 17:40:09","142.8749","33.0","214.8","236","60.03","29"
"07/18/12 17:45:08","142.8777","47.4","214.66","92","60.03","28"
"07/18/12 17:50:08","142.8808","28.6","214.11","249","60.0","28"
"07/18/12 17:55:08","142.8835","32.1","214.47","197","60.03","28"
"07/18/12 18:00:07","142.886","34.8","213.81","156","60.03","27"
"07/18/12 18:05:08","142.8884","36.9","213.72","74","60.03","27"
"07/18/12 18:10:09","142.8905","25.6","213.96","65","60.0","27"
"07/18/12 18:15:08","142.8923","30.5","213.5","224","60.0","27"
"07/18/12 18:20:08","142.8939","12.3","214.62","15","60.03","26"
"07/18/12 18:25:07","142.8953","16.1","214.36","9","60.03","26"
"07/18/12 18:30:07","142.8963","17.0","213.76","57","60.03","26"
"07/18/12 18:35:08","142.8973","14.1","213.74","109","60.0","26"
"07/18/12 18:40:07","142.8978","15.0","213.34","92","60.03","25"
"07/18/12 18:45:08","142.8983","1.5","213.25","0","60.03","25"
"07/18/12 18:50:07","142.8987","12.2","213.13","46","60.03","24"
"07/18/12 18:55:08","142.8993","14.0","214.09","4","60.07","24"
"07/18/12 19:00:08","142.9001","11.6","214.28","37","60.0","24"
"07/18/12 19:05:07","142.9008","11.7","212.82","0","60.03","23"
"07/18/12 19:10:09","142.9012","0.0","213.12","0","60.0","23"
"07/18/12 19:15:08","142.9015","6.2","213.89","156","60.03","23"
"07/18/12 19:20:09","142.902","0.0","213.0","0","60.03","23"
"07/18/12 19:25:07","142.9025","0.0","213.61","0","60.03","23"
"07/18/12 19:30:07","142.9028","14.1","213.59","0","60.03","23"
"07/18/12 19:35:08","142.9032","0.0","213.14","0","60.03","23"
"07/19/12 06:10:08","142.9032","0.0","212.11","0","60.03","19"
"07/19/12 06:15:09","142.9034","13.4","212.03","4","60.0","19"
"07/19/12 06:20:09","142.9039","0.0","212.27","0","60.03","20"
"07/19/12 06:25:09","142.9045","3.5","212.81","213","60.03","20"
"07/19/12 06:30:07","142.9053","14.6","212.81","9","60.0","20"
"07/19/12 06:35:09","142.906","1.9","211.93","0","60.07","20"
"07/19/12 06:40:08","142.9066","0.0","213.89","0","60.03","20"
"07/19/12 06:45:09","142.9075","13.6","214.25","162","60.0","21"
"07/19/12 06:50:09","142.9085","12.7","213.51","40","60.03","21"
"07/19/12 06:55:08","142.9095","20.4","213.96","146","60.03","22"
"07/19/12 07:00:09","142.9103","13.6","214.14","7","60.0","22"
"07/19/12 07:05:08","142.912","26.5","213.65","45","60.03","22"
"07/19/12 07:10:09","142.9128","8.2","213.79","256","60.0","22"
"07/19/12 07:15:08","142.9138","12.2","213.77","64","60.03","22"
"07/19/12 07:20:08","142.9149","20.6","213.57","198","60.0","22"
"07/19/12 07:25:09","142.9163","12.7","213.13","3","60.03","22"
"07/19/12 07:30:08","142.9184","34.7","214.15","240","60.0","23"
"07/19/12 07:35:07","142.9204","34.9","213.58","149","60.0","23"
"07/19/12 07:40:07","142.9236","62.8","214.81","310","60.03","23"
"07/19/12 07:45:09","142.929","76.3","215.05","377","60.0","24"
"07/19/12 07:50:09","142.9333","42.0","213.72","209","60.0","24"
"07/19/12 07:55:09","142.939","89.7","214.38","435","60.03","25"
"07/19/12 08:00:07","142.9443","42.1","214.82","318","60.03","26"
"07/19/12 08:05:09","142.9475","30.8","214.36","81","60.0","26"
"07/19/12 08:10:08","142.9502","29.9","213.89","300","60.03","26"
"07/19/12 08:15:09","142.9528","33.3","214.57","295","60.03","26"
"07/19/12 08:20:08","142.9554","28.5","214.25","282","60.03","26"
"07/19/12 08:25:08","142.958","29.4","214.56","248","60.03","26"
"07/19/12 08:30:07","142.9605","29.1","213.98","131","60.07","25"
"07/19/12 08:35:09","142.9631","38.5","213.68","141","60.03","25"
"07/19/12 08:40:08","142.9658","32.3","214.54","191","60.03","25"
"07/19/12 08:45:09","142.9685","39.0","213.58","281","60.0","25"
"07/19/12 08:50:09","142.9712","40.4","214.25","144","60.03","25"
"07/19/12 08:55:08","142.9741","44.1","213.53","231","60.03","25"
"07/19/12 09:00:08","142.977","33.8","214.22","122","60.03","25"
"07/19/12 09:05:08","142.9801","44.1","213.79","361","60.03","25"
"07/19/12 09:10:09","142.9836","58.3","213.84","108","60.03","25"
"07/19/12 09:15:08","142.9875","41.3","212.88","111","60.03","25"
"07/19/12 09:20:08","142.9916","47.6","212.91","362","60.0","26"
"07/19/12 09:25:07","142.9967","74.0","214.0","368","60.0","26"
"07/19/12 09:30:09","143.0013","52.7","213.55","244","59.96","26"
"07/19/12 09:35:09","143.008","107.4","215.44","511","60.0","27"
"07/19/12 09:40:09","143.0167","114.0","216.6","536","60.03","28"
"07/19/12 09:45:08","143.0246","90.1","215.87","436","60.03","29"
"07/19/12 09:50:08","143.0344","137.4","218.15","629","60.0","30"
"07/19/12 09:55:08","143.0454","145.8","216.91","668","60.03","31"
"07/19/12 10:00:08","143.0568","148.3","216.55","684","60.0","32"
"07/19/12 10:05:08","143.0683","79.5","215.28","389","60.0","32"
"07/19/12 10:10:09","143.0777","153.1","218.19","695","60.03","32"
"07/19/12 10:15:08","143.0895","152.0","217.85","698","60.0","33"
"07/19/12 10:20:08","143.1011","150.2","216.85","691","60.03","33"
"07/19/12 10:25:09","143.1129","149.8","215.37","694","60.0","34"
"07/19/12 10:30:08","143.1246","149.1","217.15","682","60.03","34"
"07/19/12 10:35:09","143.1358","134.0","216.27","621","60.03","34"
"07/19/12 10:40:08","143.145","119.2","215.81","557","60.0","33"
"07/19/12 10:45:09","143.152","72.2","214.21","362","60.0","32"
"07/19/12 10:50:08","143.158","117.9","215.09","556","60.03","32"
"07/19/12 10:55:09","143.1681","153.3","217.19","701","60.03","32"
"07/19/12 11:00:08","143.1807","165.8","217.68","754","60.03","33"
"07/19/12 11:05:09","143.1937","163.6","217.67","748","60.0","34"
"07/19/12 11:10:08","143.2064","164.7","217.94","745","60.0","35"
"07/19/12 11:15:08","143.2192","165.2","217.86","750","60.03","35"
"07/19/12 11:20:07","143.2321","165.7","217.59","754","60.03","36"
"07/19/12 11:25:08","143.2451","166.9","217.98","756","60.03","36"
"07/19/12 11:30:09","143.2581","166.7","217.33","759","60.0","36"
"07/19/12 11:35:08","143.2711","166.7","217.03","759","60.0","36"
"07/19/12 11:40:08","143.284","166.0","216.47","756","60.03","37"
"07/19/12 11:45:08","143.297","166.7","217.55","754","60.0","37"
"07/19/12 11:50:08","143.3099","166.0","216.93","758","60.03","37"
"07/19/12 11:55:07","143.3228","165.5","216.77","754","60.03","38"
"07/19/12 12:00:08","143.3357","166.5","216.9","759","60.07","38"
"07/19/12 12:05:08","143.3487","167.0","216.58","759","60.07","38"
"07/19/12 12:10:09","143.3618","166.8","217.25","759","60.0","38"
"07/19/12 12:15:09","143.3748","167.1","217.01","761","60.03","38"
"07/19/12 12:20:09","143.3877","166.9","217.27","756","60.03","38"
"07/19/12 12:25:09","143.4006","167.7","217.39","765","60.03","38"
"07/19/12 12:30:08","143.4136","167.4","216.81","761","60.0","38"
"07/19/12 12:35:09","143.4269","168.8","216.65","771","60.03","38"
"07/19/12 12:40:08","143.4399","168.1","217.58","769","60.03","38"
"07/19/12 12:45:09","143.4531","165.9","216.78","757","60.03","38"
"07/19/12 12:50:08","143.466","162.5","217.64","747","60.07","38"
"07/19/12 12:55:08","143.4783","157.9","216.83","726","60.03","38"
"07/19/12 13:00:09","143.4906","153.4","217.22","705","60.03","38"
"07/19/12 13:05:08","143.503","160.1","217.37","731","60.07","38"
"07/19/12 13:10:09","143.5162","174.2","217.23","785","60.03","38"
"07/19/12 13:15:08","143.5296","171.9","218.26","777","60.0","38"
"07/19/12 13:20:09","143.543","170.7","216.97","776","60.03","38"
"07/19/12 13:25:09","143.5563","172.6","218.45","783","60.0","38"
"07/19/12 13:30:08","143.5697","173.2","217.94","787","60.03","38"
"07/19/12 13:35:08","143.5825","146.9","217.0","681","60.0","38"
"07/19/12 13:40:08","143.5957","172.0","217.68","782","60.0","38"
"07/19/12 13:45:08","143.609","168.9","217.99","766","60.0","38"
"07/19/12 13:50:08","143.6219","165.2","217.49","753","60.03","38"
"07/19/12 13:55:08","143.6348","162.5","217.5","739","60.03","39"
"07/19/12 14:00:09","143.6474","161.6","217.38","734","60.03","39"
"07/19/12 14:05:09","143.6599","160.1","218.0","732","60.03","38"
"07/19/12 14:10:09","143.6724","159.8","217.95","723","60.03","38"
"07/19/12 14:15:08","143.6848","155.4","218.15","710","60.03","38"
"07/19/12 14:20:09","143.6969","147.5","217.03","679","60.0","38"
"07/19/12 14:25:08","143.7083","154.4","217.5","706","60.03","38"
"07/19/12 14:30:09","143.7202","150.9","217.61","693","60.0","38"
"07/19/12 14:35:08","143.732","149.4","217.31","686","60.03","38"
"07/19/12 14:40:09","143.7436","148.1","218.02","679","60.03","38"
"07/19/12 14:45:08","143.755","144.5","218.0","664","60.03","38"
"07/19/12 14:50:08","143.7662","145.3","217.09","665","60.0","37"
"07/19/12 14:55:09","143.7775","143.3","217.34","659","60.03","37"
"07/19/12 15:00:09","143.7885","140.5","217.58","648","60.03","37"
"07/19/12 15:05:09","143.7994","137.4","215.92","636","60.0","37"
"07/19/12 15:10:08","143.8099","135.4","215.93","630","60.03","37"
"07/19/12 15:15:08","143.8204","133.7","215.9","618","60.03","37"
"07/19/12 15:20:08","143.8307","130.2","215.84","607","60.0","37"
"07/19/12 15:25:08","143.8407","128.4","216.58","596","60.03","37"
"07/19/12 15:30:09","143.8507","126.3","216.72","588","60.03","37"
"07/19/12 15:35:09","143.8604","123.9","216.72","576","60.03","37"
"07/19/12 15:40:08","143.8699","121.5","215.7","573","60.03","36"
"07/19/12 15:45:09","143.8792","119.1","216.71","555","60.03","36"
"07/19/12 15:50:09","143.8884","115.9","216.41","548","60.03","36"
"07/19/12 15:55:08","143.8974","113.6","215.37","534","60.03","36"
"07/19/12 16:00:07","143.906","110.6","216.01","525","60.03","36"
"07/19/12 16:05:09","143.9146","107.6","215.66","512","60.0","36"
"07/19/12 16:10:09","143.9228","105.1","216.42","500","60.03","35"
"07/19/12 16:15:09","143.9309","102.4","215.72","483","60.03","35"
"07/19/12 16:20:08","143.9386","98.5","214.89","477","60.03","35"
"07/19/12 16:25:08","143.9463","95.8","215.58","461","60.03","36"
"07/19/12 16:30:09","143.9536","93.1","215.23","453","60.03","35"
"07/19/12 16:35:09","143.9608","90.6","215.35","436","60.03","35"
"07/19/12 16:40:08","143.9676","86.3","215.88","420","60.03","34"
"07/19/12 16:45:08","143.9743","82.8","215.57","406","60.03","34"
"07/19/12 16:50:09","143.9804","78.7","215.55","386","60.03","33"
"07/19/12 16:55:09","143.9855","61.9","214.99","215","60.07","33"
"07/19/12 17:00:09","143.9886","76.8","215.71","381","60.03","32"
"07/19/12 17:05:08","143.9944","72.2","215.18","360","60.03","32"
"07/19/12 17:10:09","143.9999","67.5","214.96","339","60.03","32"
"07/19/12 17:15:09","144.0049","63.8","215.01","322","60.03","32"
"07/19/12 17:20:08","144.0097","41.3","213.4","428","60.03","32"
"07/19/12 17:25:08","144.0137","46.0","214.92","348","60.03","32"
"07/19/12 17:30:08","144.0175","56.1","214.17","80","60.03","32"
"07/19/12 17:35:09","144.0215","55.8","214.67","111","60.03","32"
"07/19/12 17:40:09","144.0251","38.2","214.46","104","60.03","32"
"07/19/12 17:45:08","144.0285","35.7","214.45","93","60.03","32"
"07/19/12 17:50:09","144.0316","42.8","214.23","250","60.03","32"
"07/19/12 17:55:08","144.0344","29.4","214.24","243","60.03","32"
"07/19/12 18:00:09","144.0369","27.2","213.18","119","60.07","32"
"07/19/12 18:05:08","144.0392","26.0","213.69","108","60.03","31"
"07/19/12 18:10:09","144.0409","13.0","212.83","0","60.0","31"
"07/19/12 18:15:09","144.0423","31.2","213.71","63","60.03","30"
"07/19/12 18:20:09","144.0441","14.0","213.54","296","60.03","30"
"07/19/12 18:25:09","144.0459","17.3","213.51","16","60.03","30"
"07/19/12 18:30:08","144.0477","29.2","213.9","171","60.03","30"
"07/19/12 18:35:09","144.0493","26.1","214.07","122","60.03","30"
"07/19/12 18:40:08","144.0507","25.4","213.44","188","60.03","30"
"07/19/12 18:45:08","144.052","14.3","213.28","183","60.03","30"
"07/19/12 18:50:09","144.053","15.9","213.26","19","60.03","29"
"07/19/12 18:55:09","144.054","13.4","212.77","0","60.03","28"
"07/19/12 19:00:09","144.0549","0.0","212.93","0","60.0","28"
"07/19/12 19:05:09","144.0556","8.1","213.1","0","60.0","27"
"07/19/12 19:10:08","144.0562","0.0","213.64","0","60.03","27"
"07/19/12 19:15:07","144.0567","0.0","212.77","0","60.03","27"
"07/19/12 19:20:09","144.0572","12.6","212.82","2","60.03","27"
"07/19/12 19:25:08","144.0577","7.0","213.2","249","60.03","27"
"07/19/12 19:30:08","144.058","0.0","213.45","237","60.03","27"
"07/19/12 19:35:08","144.0584","0.0","212.83","0","60.03","27"
"07/19/12 19:40:08","144.0586","10.8","213.47","2","60.03","27"
"07/20/12 06:15:08","144.0588","10.8","213.7","5","60.03","18"
"07/20/12 06:20:10","144.0591","0.0","213.29","0","60.03","19"
"07/20/12 06:25:08","144.0595","11.4","213.63","5","60.03","19"
"07/20/12 06:30:09","144.06","14.4","212.75","1","60.03","19"
"07/20/12 06:35:09","144.0608","10.9","213.93","0","60.03","19"
"07/20/12 06:40:09","144.0616","9.1","213.74","231","60.03","20"
"07/20/12 06:45:08","144.0626","11.5","213.93","81","60.03","20"
"07/20/12 06:50:09","144.0639","15.7","213.67","13","60.03","21"
"07/20/12 06:55:08","144.0652","19.1","214.4","58","60.03","22"
"07/20/12 07:00:08","144.0668","23.7","212.7","17","60.03","22"
"07/20/12 07:05:09","144.0685","23.7","212.71","210","60.03","22"
"07/20/12 07:10:09","144.0705","38.6","213.13","43","60.0","23"
"07/20/12 07:15:08","144.0726","35.0","214.53","266","60.03","23"
"07/20/12 07:20:08","144.0751","31.6","214.0","146","60.03","23"
"07/20/12 07:25:08","144.0777","36.4","214.48","234","60.03","24"
"07/20/12 07:30:10","144.0802","27.5","213.55","105","60.03","24"
"07/20/12 07:40:08","144.0854","34.8","214.01","90","60.03","24"
"07/20/12 07:45:09","144.0889","53.1","213.26","212","60.0","25"
"07/20/12 07:50:08","144.0928","62.5","215.36","351","60.03","25"
"07/20/12 07:55:09","144.0967","40.3","214.33","379","60.0","26"
"07/20/12 08:00:09","144.1008","51.5","214.75","365","60.03","27"
"07/20/12 08:05:09","144.1048","57.0","213.85","91","60.03","27"
"07/20/12 08:10:09","144.1088","54.5","214.23","290","60.03","28"
"07/20/12 08:15:09","144.1138","68.0","214.09","343","60.0","28"
"07/20/12 08:20:08","144.1192","70.6","214.9","355","60.0","28"
"07/20/12 08:25:10","144.1248","73.8","213.54","370","60.07","29"
"07/20/12 08:30:09","144.1307","76.0","213.85","374","60.0","29"
"07/20/12 08:35:09","144.1365","79.8","213.73","393","60.03","29"
"07/20/12 08:40:10","144.1429","82.5","214.31","406","60.0","30"
"07/20/12 08:45:08","144.1495","86.1","213.72","423","60.0","30"
"07/20/12 08:50:09","144.1564","90.4","214.08","441","60.0","30"
"07/20/12 08:55:08","144.1635","93.3","214.87","449","60.03","31"
"07/20/12 09:00:09","144.171","97.2","216.22","464","60.0","31"
"07/20/12 09:05:08","144.1786","99.0","216.12","474","60.03","31"
"07/20/12 09:10:09","144.1865","102.4","215.83","488","60.0","31"
"07/20/12 09:15:08","144.1945","105.3","215.74","500","60.0","32"
"07/20/12 09:20:08","144.203","115.3","215.9","546","60.03","32"
"07/20/12 09:25:09","144.2103","125.6","217.19","579","60.03","32"
"07/20/12 09:30:09","144.2169","119.0","216.02","557","60.0","32"
"07/20/12 09:35:08","144.2265","125.5","215.97","590","60.03","33"
"07/20/12 09:40:09","144.2351","117.0","215.54","550","60.0","33"
"07/20/12 09:45:08","144.2437","120.4","215.29","561","60.03","34"
"07/20/12 09:50:10","144.2531","118.4","215.44","555","60.03","34"
"07/20/12 09:55:08","144.2626","122.1","215.33","570","60.03","35"
"07/20/12 10:00:08","144.2721","126.0","215.97","585","60.03","35"
"07/20/12 10:05:09","144.2817","127.8","216.41","593","60.03","36"
"07/20/12 10:10:09","144.2917","129.2","216.66","601","60.0","36"
"07/20/12 10:15:08","144.3017","130.7","216.91","602","60.0","37"
"07/20/12 10:20:08","144.312","132.8","216.66","614","60.0","38"
"07/20/12 10:25:09","144.3221","131.3","216.36","613","60.0","38"
"07/20/12 10:30:09","144.3327","144.5","216.84","666","60.03","39"
"07/20/12 10:35:10","144.3412","104.7","216.11","496","60.03","39"
"07/20/12 10:40:10","144.3511","138.2","216.09","638","60.0","40"
"07/20/12 10:45:08","144.3614","80.7","214.58","397","60.03","39"
"07/20/12 10:50:08","144.3695","99.5","214.89","477","60.0","38"
"07/20/12 10:55:08","144.3795","166.9","218.06","760","60.0","38"
"07/20/12 11:00:10","144.3916","153.5","217.21","704","60.0","38"
"07/20/12 11:05:09","144.4011","60.6","214.71","306","60.03","38"
"07/20/12 11:10:08","144.4058","88.8","214.82","429","60.03","36"
"07/20/12 11:15:09","144.4132","102.6","216.06","487","59.96","35"
"07/20/12 11:20:10","144.4253","152.2","217.51","698","60.03","36"
"07/20/12 11:25:09","144.4369","150.3","216.7","691","60.03","36"
"07/20/12 11:30:08","144.4491","163.7","216.56","747","60.03","36"
"07/20/12 11:35:09","144.4594","113.2","215.02","532","60.03","35"
"07/20/12 11:40:09","144.4687","192.9","216.01","872","60.0","34"
"07/20/12 11:45:09","144.4809","145.9","216.98","671","60.0","35"
"07/20/12 11:50:09","144.4918","126.1","216.43","587","60.0","35"
"07/20/12 11:55:10","144.5034","175.0","217.51","793","60.03","35"
"07/20/12 12:00:09","144.5137","160.6","218.12","728","60.03","35"
"07/20/12 12:05:10","144.5216","99.8","215.92","475","60.03","34"
"07/20/12 12:10:09","144.5294","88.1","215.98","426","60.03","34"
"07/20/12 12:15:09","144.5357","74.6","216.14","370","60.03","33"
"07/20/12 12:20:09","144.5433","86.5","215.18","420","60.0","32"
"07/20/12 12:25:08","144.5497","80.0","215.81","394","60.03","32"
"07/20/12 12:30:09","144.5575","102.3","216.2","489","60.03","32"
"07/20/12 12:35:08","144.565","141.0","217.16","648","60.03","32"
"07/20/12 12:40:09","144.5747","170.3","218.5","768","60.03","32"
"07/20/12 12:45:08","144.585","85.6","216.15","415","60.0","33"
"07/20/12 12:50:08","144.595","132.1","217.02","611","60.07","33"
"07/20/12 12:55:08","144.6037","131.3","216.07","606","60.07","33"
"07/20/12 13:00:08","144.6126","109.4","215.46","519","60.0","33"
"07/20/12 13:05:09","144.6232","117.3","216.69","552","60.03","34"
"07/20/12 13:10:08","144.6322","74.6","214.58","370","60.03","34"
"07/20/12 13:15:09","144.6388","71.5","214.7","357","60.03","34"
"07/20/12 13:20:10","144.6447","47.7","213.89","384","60.0","34"
"07/20/12 13:25:09","144.6526","119.0","216.62","556","60.03","35"
"07/20/12 13:30:09","144.6625","140.9","216.65","650","60.0","36"
"07/20/12 13:35:10","144.6738","147.9","217.78","677","60.03","38"
"07/20/12 13:40:09","144.6848","98.5","216.38","471","60.03","39"
"07/20/12 13:50:09","144.7017","116.8","216.18","547","60.0","40"
"07/20/12 13:55:09","144.7126","147.5","218.24","677","60.0","42"
"07/20/12 14:00:08","144.724","146.7","217.96","672","60.03","43"
"07/20/12 14:05:08","144.7304","51.4","215.4","442","60.03","42"
"07/20/12 14:10:09","144.7367","45.9","213.26","115","60.03","41"
"07/20/12 14:15:08","144.7463","144.5","217.89","665","60.0","42"
"07/20/12 14:20:09","144.7573","138.6","217.83","639","60.03","43"
"07/20/12 14:25:09","144.768","136.0","217.07","627","60.03","43"
"07/20/12 14:30:09","144.7785","133.9","216.77","615","60.0","43"
"07/20/12 14:35:09","144.7889","132.6","217.08","613","60.03","43"
"07/20/12 14:40:08","144.7992","131.7","217.27","606","60.03","44"
"07/20/12 14:45:09","144.8094","130.1","216.8","600","60.03","44"
"07/20/12 14:50:09","144.8195","129.1","216.49","601","60.0","44"
"07/20/12 14:55:09","144.8294","126.7","217.16","587","60.03","44"
"07/20/12 15:00:09","144.8392","125.5","216.64","584","60.0","44"
"07/20/12 15:05:09","144.8489","124.5","217.93","575","60.03","44"
"07/20/12 15:10:09","144.8585","122.5","217.83","573","60.03","44"
"07/20/12 15:15:08","144.8679","120.9","217.64","563","60.03","44"
"07/20/12 15:20:09","144.8773","118.7","216.71","551","60.03","44"
"07/20/12 15:25:10","144.8864","115.6","215.89","544","60.0","44"
"07/20/12 15:30:10","144.8954","115.3","216.57","541","60.03","43"
"07/20/12 15:35:08","144.9042","111.5","215.68","529","60.07","43"
"07/20/12 15:40:09","144.9129","108.8","215.65","518","60.03","43"
"07/20/12 15:45:08","144.9212","107.2","215.69","509","60.03","43"
"07/20/12 15:50:10","144.9295","104.5","215.85","500","60.03","43"
"07/20/12 15:55:09","144.9376","102.3","214.94","493","60.0","43"
"07/20/12 16:00:09","144.9455","100.0","214.79","474","60.0","43"
"07/20/12 16:05:08","144.9531","97.8","215.28","469","60.03","43"
"07/20/12 16:10:10","144.9607","95.4","215.62","458","60.03","43"
"07/20/12 16:15:09","144.968","92.6","216.04","443","60.0","43"
"07/20/12 16:20:09","144.9752","91.5","215.08","440","60.03","42"
"07/20/12 16:25:10","144.9823","90.4","215.8","438","60.03","42"
"07/20/12 16:30:09","144.9876","86.3","215.53","415","60.0","42"
"07/20/12 16:35:08","144.9941","82.4","214.57","406","60.0","41"
"07/20/12 16:40:10","145.0005","86.3","214.3","423","60.03","41"
"07/20/12 16:45:08","145.0064","76.6","213.84","381","60.03","41"
"07/20/12 16:50:08","145.0124","75.5","214.77","376","60.03","40"
"07/20/12 16:55:08","145.0179","70.0","215.54","351","60.03","40"
"07/20/12 17:00:09","145.0232","66.6","215.58","333","60.03","40"
"07/20/12 17:05:08","145.0282","63.4","215.05","321","60.0","39"
"07/20/12 17:10:09","145.033","60.5","214.76","308","60.03","39"
"07/20/12 17:15:10","145.0372","40.0","214.36","388","60.03","39"
"07/20/12 17:20:10","145.0411","55.7","214.64","99","60.03","38"
"07/20/12 17:25:08","145.045","42.7","214.12","372","60.03","38"
"07/20/12 17:30:10","145.0489","54.8","213.62","310","60.03","38"
"07/20/12 17:35:10","145.0524","48.1","214.42","212","60.03","38"
"07/20/12 17:40:09","145.0557","46.1","213.76","213","60.03","37"
"07/20/12 17:45:10","145.0588","43.4","213.17","307","60.03","37"
"07/20/12 17:50:09","145.0616","40.1","212.09","289","60.03","36"
"07/20/12 17:55:09","145.0642","36.2","212.37","272","60.03","36"
"07/20/12 18:00:08","145.0665","26.1","212.68","182","60.0","36"
"07/20/12 18:05:10","145.0685","26.6","213.33","209","60.03","36"
"07/20/12 18:10:09","145.0705","21.5","212.95","30","60.03","35"
"07/20/12 18:15:10","145.0722","16.2","212.9","14","60.03","35"
"07/20/12 18:20:10","145.0738","11.5","213.09","8","60.03","35"
"07/20/12 18:25:09","145.0751","18.9","213.06","204","60.07","34"
"07/20/12 18:30:09","145.0762","16.0","213.35","115","60.03","34"
"07/20/12 18:35:09","145.0772","14.5","213.4","53","60.03","34"
"07/20/12 18:40:09","145.078","0.0","213.0","0","60.03","33"
"07/20/12 18:45:09","145.0786","14.8","213.43","19","60.03","33"
"07/20/12 18:50:10","145.0792","14.8","213.02","173","60.07","32"
"07/20/12 18:55:08","145.0798","0.0","213.01","0","60.03","32"
"07/20/12 19:00:10","145.0803","5.5","212.9","0","60.03","32"
"07/20/12 19:05:09","145.0807","14.7","212.78","8","60.0","32"
"07/20/12 19:10:08","145.0813","14.1","213.01","2","60.0","32"
"07/20/12 19:15:08","145.0818","11.7","212.99","23","60.03","32"
"07/20/12 19:20:10","145.0823","0.0","213.06","0","60.03","32"
"07/20/12 19:25:09","145.0827","0.0","212.97","0","60.03","32"
"07/20/12 19:30:09","145.0831","11.5","211.99","1","60.03","32"
"07/21/12 06:20:10","145.0839","0.0","214.25","127","60.03","23"
"07/21/12 06:25:11","145.0842","12.4","213.02","10","60.03","24"
"07/21/12 06:30:09","145.0846","2.4","213.1","244","60.03","24"
"07/21/12 06:35:09","145.0851","3.7","212.92","0","60.03","24"
"07/21/12 06:40:10","145.0857","0.0","212.95","0","60.03","24"
"07/21/12 06:45:10","145.0866","13.6","213.92","3","60.03","24"
"07/21/12 06:50:09","145.0875","13.5","214.38","170","60.07","24"
"07/21/12 06:55:09","145.0888","16.4","212.64","112","60.03","25"
"07/21/12 07:00:10","145.0901","13.3","212.96","180","60.03","25"
"07/21/12 07:05:09","145.0918","18.4","213.49","238","60.0","25"
"07/21/12 07:10:08","145.0937","35.3","212.74","73","60.03","25"
"07/21/12 07:15:09","145.0959","26.8","213.91","136","60.03","25"
"07/21/12 07:20:08","145.0983","36.5","213.28","223","60.03","26"
"07/21/12 07:25:10","145.1011","33.1","213.64","126","60.03","26"
"07/21/12 07:30:10","145.1041","46.1","214.43","93","60.0","26"
"07/21/12 07:35:08","145.1073","44.1","213.31","117","60.0","26"
"07/21/12 07:40:10","145.1109","50.9","213.27","407","59.96","27"
"07/21/12 07:45:08","145.1147","60.9","213.65","335","60.03","27"
"07/21/12 07:50:10","145.1188","41.6","213.53","343","60.03","27"
"07/21/12 07:55:10","145.1228","57.4","213.38","299","60.0","28"
"07/21/12 08:00:09","145.1267","46.8","213.01","383","60.0","28"
"07/21/12 08:05:10","145.1315","67.2","214.04","336","60.0","28"
"07/21/12 08:10:08","145.1368","70.5","214.38","356","60.0","28"
"07/21/12 08:15:09","145.1425","74.7","214.29","370","60.03","28"
"07/21/12 08:20:08","145.1484","77.9","214.38","388","60.03","28"
"07/21/12 08:25:08","145.1546","81.5","214.41","396","60.0","28"
