"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/21/12 08:30:09","145.161","84.7","214.65","417","60.0","29"
"07/21/12 08:35:10","145.1678","87.9","214.63","430","60.03","29"
"07/21/12 08:40:09","145.1747","90.6","214.54","440","60.03","29"
"07/21/12 08:45:09","145.1819","93.6","214.81","452","59.96","29"
"07/21/12 08:50:10","145.1892","96.8","215.45","463","60.03","29"
"07/21/12 08:55:09","145.1969","98.6","215.72","474","60.03","30"
"07/21/12 09:00:09","145.2045","100.3","215.07","482","60.03","30"
"07/21/12 09:05:08","145.2125","103.4","215.21","492","60.03","31"
"07/21/12 09:10:09","145.2206","107.0","215.73","507","60.03","31"
"07/21/12 09:15:09","145.229","107.7","215.18","516","60.03","31"
"07/21/12 09:20:09","145.2375","109.8","215.83","522","60.03","32"
"07/21/12 09:25:10","145.2462","111.5","216.92","525","60.03","32"
"07/21/12 09:30:09","145.2548","114.0","216.15","535","60.0","32"
"07/21/12 09:35:09","145.264","113.9","216.82","533","60.03","32"
"07/21/12 09:40:10","145.2731","117.4","216.27","549","60.0","32"
"07/21/12 09:45:09","145.2823","117.5","215.53","554","60.03","32"
"07/21/12 09:50:09","145.2916","123.3","215.73","577","60.03","32"
"07/21/12 09:55:10","145.3013","126.0","215.73","588","60.03","32"
"07/21/12 10:00:09","145.3111","129.9","215.85","610","60.03","32"
"07/21/12 10:05:09","145.3212","130.5","215.92","604","60.07","33"
"07/21/12 10:10:09","145.3313","132.3","215.98","613","60.0","33"
"07/21/12 10:15:09","145.3417","136.3","216.55","630","59.96","33"
"07/21/12 10:20:09","145.3522","132.6","216.58","614","60.03","33"
"07/21/12 10:25:10","145.3626","134.1","216.26","626","60.03","34"
"07/21/12 10:30:10","145.3731","138.2","216.24","641","60.03","34"
"07/21/12 10:35:08","145.3838","136.7","215.33","635","60.03","35"
"07/21/12 10:40:09","145.3949","144.7","215.28","670","60.03","35"
"07/21/12 10:45:09","145.4061","142.8","216.37","658","60.0","35"
"07/21/12 10:50:09","145.4174","144.4","216.78","668","60.03","36"
"07/21/12 10:55:09","145.4288","145.6","216.76","667","60.03","36"
"07/21/12 11:00:10","145.4402","147.6","216.4","678","60.03","36"
"07/21/12 11:05:10","145.4518","150.4","217.07","690","60.03","36"
"07/21/12 11:10:10","145.4635","148.9","216.71","682","60.03","37"
"07/21/12 11:15:10","145.4752","149.1","216.66","686","60.0","37"
"07/21/12 11:20:09","145.4869","152.5","216.47","700","60.03","37"
"07/21/12 11:25:09","145.4989","152.5","216.09","707","60.03","37"
"07/21/12 11:30:08","145.5108","153.8","216.9","705","60.03","37"
"07/21/12 11:35:09","145.523","153.9","216.66","709","60.03","37"
"07/21/12 11:40:10","145.5351","154.8","217.36","706","60.03","38"
"07/21/12 11:45:09","145.5471","156.2","217.28","716","60.03","38"
"07/21/12 11:50:09","145.5594","156.2","218.14","709","60.03","38"
"07/21/12 11:55:10","145.5716","157.4","217.28","720","60.0","38"
"07/21/12 12:00:10","145.5839","158.8","217.08","723","60.03","38"
"07/21/12 12:05:09","145.5962","158.1","216.53","726","60.0","38"
"07/21/12 12:10:10","145.6087","160.0","217.61","729","60.03","38"
"07/21/12 12:15:08","145.6211","158.7","216.81","723","60.0","38"
"07/21/12 12:20:10","145.6333","156.0","216.02","721","60.03","38"
"07/21/12 12:25:09","145.6455","155.7","216.28","714","60.0","38"
"07/21/12 12:30:09","145.6578","157.4","217.33","720","60.0","38"
"07/21/12 12:35:09","145.6703","156.9","217.39","719","60.03","38"
"07/21/12 12:40:09","145.6826","158.2","216.93","726","60.03","38"
"07/21/12 12:45:10","145.695","158.9","216.25","725","60.0","38"
"07/21/12 12:50:09","145.7073","157.9","216.5","722","60.0","38"
"07/21/12 12:55:09","145.7197","158.7","216.92","728","60.0","38"
"07/21/12 13:00:10","145.732","158.5","217.68","724","60.03","38"
"07/21/12 13:05:10","145.7444","157.0","216.57","726","60.03","38"
"07/21/12 13:10:09","145.7567","161.0","216.92","739","60.03","38"
"07/21/12 13:15:10","145.7691","158.5","216.22","725","60.03","38"
"07/21/12 13:20:10","145.7815","157.0","216.29","720","60.0","38"
"07/21/12 13:25:09","145.7937","157.7","216.06","720","60.0","38"
"07/21/12 13:30:10","145.8059","155.6","216.11","717","60.03","38"
"07/21/12 13:35:09","145.8181","155.8","216.33","715","60.03","38"
"07/21/12 13:40:10","145.8302","155.3","216.12","715","60.03","38"
"07/21/12 13:45:09","145.8423","156.1","216.8","713","60.0","38"
"07/21/12 13:50:09","145.8542","154.1","215.83","706","60.0","38"
"07/21/12 13:55:09","145.8661","150.2","216.13","691","60.03","39"
"07/21/12 14:00:10","145.8778","151.6","216.78","697","60.03","38"
"07/21/12 14:05:10","145.8897","153.1","216.9","700","60.0","38"
"07/21/12 14:10:09","145.9016","150.2","216.54","691","60.0","38"
"07/21/12 14:15:10","145.9133","148.6","216.04","684","60.03","38"
"07/21/12 14:20:09","145.9247","147.4","216.04","675","60.0","38"
"07/21/12 14:25:10","145.9361","145.0","216.04","672","60.03","38"
"07/21/12 14:30:10","145.9473","142.6","216.72","657","60.03","38"
"07/21/12 14:35:10","145.9584","139.7","216.51","642","60.0","39"
"07/21/12 14:40:10","145.9693","140.8","216.46","651","60.03","39"
"07/21/12 14:45:10","145.9802","138.7","216.78","643","60.03","39"
"07/21/12 14:50:09","145.9909","137.2","216.31","636","60.03","39"
"07/21/12 14:55:09","146.0016","131.4","216.09","608","60.0","38"
"07/21/12 15:00:09","146.0121","136.1","216.27","631","60.07","38"
"07/21/12 15:05:08","146.0226","135.0","215.83","625","60.03","38"
"07/21/12 15:10:09","146.0329","133.5","216.87","620","60.0","38"
"07/21/12 15:15:10","146.0433","131.5","216.8","612","60.0","37"
"07/21/12 15:20:09","146.0533","122.6","215.8","575","60.0","37"
"07/21/12 15:25:10","146.0632","126.2","215.25","591","60.0","37"
"07/21/12 15:30:08","146.0728","122.1","215.67","575","60.03","38"
"07/21/12 15:35:10","146.0819","122.6","215.73","570","60.03","38"
"07/21/12 15:40:10","146.0914","122.1","216.06","569","60.03","38"
"07/21/12 15:45:09","146.1007","118.9","215.71","561","60.03","38"
"07/21/12 15:50:09","146.1099","115.3","215.69","543","60.03","37"
"07/21/12 15:55:10","146.1188","113.2","216.11","533","60.0","37"
"07/21/12 16:00:08","146.1273","108.7","215.43","515","60.03","37"
"07/21/12 16:05:10","146.1357","105.0","215.63","503","60.03","37"
"07/21/12 16:10:08","146.1438","103.6","215.48","498","60.03","36"
"07/21/12 16:15:09","146.1514","102.0","214.89","488","60.0","36"
"07/21/12 16:20:10","146.1593","101.5","215.58","483","60.03","36"
"07/21/12 16:25:10","146.1666","87.3","214.91","421","60.03","36"
"07/21/12 16:30:10","146.1724","92.8","215.41","448","60.03","35"
"07/21/12 16:35:10","146.1779","54.5","213.91","342","60.03","34"
"07/21/12 16:40:09","146.184","94.2","214.79","457","60.03","34"
"07/21/12 16:45:09","146.1904","85.2","214.23","418","60.03","34"
"07/21/12 16:50:09","146.1958","50.9","213.74","94","60.03","34"
"07/21/12 16:55:10","146.1995","30.2","213.53","282","60.03","33"
"07/21/12 17:00:10","146.2025","36.1","214.22","200","60.03","32"
"07/21/12 17:05:10","146.2074","72.1","215.17","358","60.03","32"
"07/21/12 17:10:10","146.2108","32.5","213.99","270","60.0","32"
"07/21/12 17:15:09","146.2153","75.4","215.17","373","60.03","32"
"07/21/12 17:20:10","146.2204","50.0","214.83","257","60.03","32"
"07/21/12 17:25:09","146.2243","61.4","214.17","159","60.03","32"
"07/21/12 17:30:09","146.2269","20.3","213.78","231","60.03","32"
"07/21/12 17:35:10","146.229","40.0","215.22","223","60.03","31"
"07/21/12 17:40:09","146.2323","14.0","214.84","266","60.07","31"
"07/21/12 17:45:09","146.2349","44.8","215.14","362","60.03","31"
"07/21/12 17:50:10","146.2379","28.4","213.67","141","60.03","31"
"07/21/12 17:55:09","146.2403","43.8","214.59","216","60.03","31"
"07/21/12 18:00:10","146.2432","13.8","214.41","33","60.03","31"
"07/21/12 18:05:09","146.2453","33.1","214.96","178","60.0","31"
"07/21/12 18:10:10","146.2476","20.2","214.82","266","60.03","30"
"07/21/12 18:15:09","146.2495","25.1","214.33","226","60.03","31"
"07/21/12 18:20:10","146.2517","12.7","214.21","105","60.03","30"
"07/21/12 18:25:09","146.2529","13.4","213.91","33","60.03","30"
"07/21/12 18:30:10","146.2541","14.2","214.39","3","60.03","30"
"07/21/12 18:35:09","146.2555","14.4","213.89","149","60.03","30"
"07/21/12 18:40:09","146.2568","11.6","214.87","44","60.0","30"
"07/21/12 18:45:10","146.2577","13.0","213.97","42","60.03","30"
"07/21/12 18:50:09","146.2584","14.3","213.5","7","60.03","30"
"07/21/12 18:55:10","146.2589","0.0","213.36","0","60.03","30"
"07/21/12 19:00:09","146.2593","14.2","213.52","4","60.03","30"
"07/21/12 19:05:09","146.2597","10.0","214.01","232","60.03","29"
"07/21/12 19:10:09","146.26","0.0","213.29","0","60.07","29"
"07/21/12 19:15:10","146.2603","0.0","213.21","0","60.07","29"
"07/21/12 19:20:09","146.2605","0.0","213.92","0","60.03","29"
"07/22/12 06:15:15","146.2608","0.0","213.26","0","60.03","17"
"07/22/12 06:20:09","146.2609","10.7","213.75","7","60.0","18"
"07/22/12 06:25:12","146.2613","0.0","213.12","0","60.0","19"
"07/22/12 06:30:10","146.2617","14.2","212.72","24","60.03","19"
"07/22/12 06:35:11","146.2623","13.0","213.17","5","60.03","19"
"07/22/12 06:40:10","146.2629","1.1","213.17","0","60.0","20"
"07/22/12 06:45:10","146.2638","7.8","212.54","205","60.0","20"
"07/22/12 06:50:09","146.2647","18.6","213.91","177","60.0","21"
"07/22/12 06:55:09","146.266","16.1","213.63","70","60.03","22"
"07/22/12 07:00:10","146.2673","26.9","212.94","33","60.0","22"
"07/22/12 07:05:09","146.269","31.0","213.46","117","60.03","23"
"07/22/12 07:10:10","146.2708","15.4","213.38","294","60.0","24"
"07/22/12 07:15:11","146.2729","24.8","214.21","231","60.03","24"
"07/22/12 07:20:09","146.2752","34.9","213.69","190","60.0","25"
"07/22/12 07:25:10","146.2779","30.1","214.31","120","60.03","25"
"07/22/12 07:30:09","146.2806","43.9","213.95","315","60.03","26"
"07/22/12 07:35:11","146.2838","35.5","214.03","275","60.03","26"
"07/22/12 07:40:11","146.2871","38.5","213.49","166","60.0","27"
"07/22/12 07:45:10","146.2908","56.6","213.08","83","60.03","28"
"07/22/12 07:50:09","146.2946","50.9","213.54","93","60.03","28"
"07/22/12 07:55:10","146.2988","53.1","214.57","168","60.03","29"
"07/22/12 08:00:09","146.303","40.2","214.26","103","60.03","29"
"07/22/12 08:05:10","146.307","53.7","213.33","349","60.03","29"
"07/22/12 08:10:10","146.311","65.4","213.23","334","60.0","30"
"07/22/12 08:15:10","146.3162","68.9","212.71","347","60.0","30"
"07/22/12 08:20:10","146.3217","71.7","214.15","360","60.0","31"
"07/22/12 08:25:09","146.3274","75.6","214.42","377","60.03","31"
"07/22/12 08:30:10","146.3334","78.8","215.08","388","60.0","32"
"07/22/12 08:35:10","146.3397","82.0","215.74","402","60.0","32"
"07/22/12 08:40:09","146.3461","84.4","215.27","413","60.03","32"
"07/22/12 08:45:10","146.3529","87.5","215.31","424","60.03","33"
"07/22/12 08:50:10","146.3598","90.7","215.3","438","60.0","33"
"07/22/12 08:55:10","146.367","93.6","214.41","452","60.03","34"
"07/22/12 09:00:10","146.3743","96.9","214.82","460","60.03","34"
"07/22/12 09:05:10","146.3821","102.5","215.26","492","60.03","35"
"07/22/12 09:10:11","146.3905","113.9","215.37","533","60.0","35"
"07/22/12 09:15:10","146.3974","56.5","213.74","227","60.03","35"
"07/22/12 09:20:10","146.4032","69.3","214.53","349","60.0","35"
"07/22/12 09:25:09","146.4097","108.5","216.28","515","60.07","35"
"07/22/12 09:30:10","146.4182","115.6","216.39","546","60.03","35"
"07/22/12 09:35:09","146.427","116.0","216.19","544","60.03","36"
"07/22/12 09:40:10","146.4361","119.9","215.45","562","60.0","36"
"07/22/12 09:45:10","146.4456","121.3","216.16","562","60.03","37"
"07/22/12 09:50:11","146.455","123.0","216.36","575","60.03","38"
"07/22/12 09:55:10","146.4646","124.5","217.17","576","60.03","38"
"07/22/12 10:00:10","146.4743","126.1","216.34","589","60.0","38"
"07/22/12 10:05:11","146.4842","127.7","216.75","593","60.0","38"
"07/22/12 10:10:10","146.4942","129.1","217.57","598","60.0","39"
"07/22/12 10:15:11","146.5044","130.9","217.11","608","60.0","39"
"07/22/12 10:20:10","146.5146","131.4","217.86","609","60.03","40"
"07/22/12 10:25:10","146.5249","133.7","218.23","611","60.0","40"
"07/22/12 10:30:09","146.5352","135.3","218.6","626","60.03","41"
"07/22/12 10:35:10","146.5458","136.3","218.21","626","60.0","41"
"07/22/12 10:40:09","146.5564","136.5","218.38","622","60.03","42"
"07/22/12 10:45:10","146.5671","137.9","217.51","637","60.03","43"
"07/22/12 10:50:11","146.578","140.8","218.24","645","60.03","43"
"07/22/12 10:55:09","146.5889","141.7","218.4","647","60.0","43"
"07/22/12 11:00:10","146.5999","141.5","217.72","653","60.03","43"
"07/22/12 11:05:10","146.6111","143.2","217.67","657","60.03","44"
"07/22/12 11:10:09","146.6221","143.6","217.93","658","60.03","44"
"07/22/12 11:15:10","146.6333","143.3","217.5","657","60.0","45"
"07/22/12 11:20:10","146.6446","143.9","217.86","661","60.03","45"
"07/22/12 11:25:11","146.6558","144.6","217.75","664","60.03","46"
"07/22/12 11:30:09","146.6671","145.2","217.19","666","60.0","46"
"07/22/12 11:35:10","146.6784","145.7","218.18","672","60.03","47"
"07/22/12 11:40:10","146.6899","146.9","218.14","671","60.0","47"
"07/22/12 11:45:11","146.7014","148.1","218.0","679","60.0","47"
"07/22/12 11:50:09","146.7128","146.6","218.35","672","60.07","48"
"07/22/12 11:55:10","146.7243","146.9","217.38","674","60.03","48"
"07/22/12 12:00:10","146.7357","147.9","217.69","676","60.03","48"
"07/22/12 12:05:09","146.7473","148.6","217.65","677","60.03","48"
"07/22/12 12:10:10","146.7588","148.0","217.97","679","60.03","49"
"07/22/12 12:15:09","146.7703","147.5","216.69","680","60.03","49"
"07/22/12 12:20:10","146.7817","145.5","217.34","670","60.0","50"
"07/22/12 12:25:10","146.7931","148.4","216.66","682","60.03","50"
"07/22/12 12:30:09","146.8046","148.3","217.23","683","60.03","50"
"07/22/12 12:35:10","146.8161","145.0","217.61","668","60.03","51"
"07/22/12 12:40:09","146.8274","146.9","218.68","666","60.0","51"
"07/22/12 12:45:10","146.8388","148.2","218.24","679","60.03","51"
"07/22/12 12:50:11","146.8504","149.4","217.61","682","60.0","51"
"07/22/12 12:55:09","146.862","146.5","218.19","667","60.03","51"
"07/22/12 13:00:11","146.8733","145.9","217.67","667","60.03","51"
"07/22/12 13:05:10","146.8847","146.2","217.48","668","60.0","51"
"07/22/12 13:10:10","146.8961","147.3","218.03","674","60.0","51"
"07/22/12 13:15:11","146.9076","145.1","217.76","668","60.0","52"
"07/22/12 13:20:09","146.9187","142.5","217.31","653","60.0","52"
"07/22/12 13:25:10","146.9297","140.7","217.23","647","60.03","53"
"07/22/12 13:30:09","146.9407","141.1","217.71","650","60.0","53"
"07/22/12 13:35:09","146.9518","143.3","217.39","654","60.03","53"
"07/22/12 13:40:10","146.9629","143.5","217.53","659","60.03","53"
"07/22/12 13:45:11","146.9741","138.4","217.67","637","60.03","53"
"07/22/12 13:50:09","146.9852","150.6","217.18","689","60.03","53"
"07/22/12 13:55:10","146.9959","82.0","215.43","399","60.03","53"
"07/22/12 14:00:09","147.0068","155.3","217.38","707","60.03","52"
"07/22/12 14:05:09","147.0173","144.1","217.19","657","60.03","52"
"07/22/12 14:10:11","147.0243","82.7","215.23","402","60.03","50"
"07/22/12 14:15:09","147.0333","94.5","215.41","455","60.03","50"
"07/22/12 14:20:10","147.0445","113.4","215.33","537","60.0","49"
"07/22/12 14:25:10","147.0527","53.9","214.41","222","60.03","47"
"07/22/12 14:30:10","147.0643","148.8","217.05","687","60.03","47"
"07/22/12 14:35:09","147.0754","148.6","216.94","684","60.0","46"
"07/22/12 14:40:10","147.0868","144.2","216.41","669","60.03","46"
"07/22/12 14:45:10","147.0975","145.9","216.76","672","60.03","46"
"07/22/12 14:50:09","147.1087","142.8","217.1","659","60.03","46"
"07/22/12 14:55:10","147.1195","133.8","216.33","619","60.03","46"
"07/22/12 15:00:11","147.1298","128.3","216.14","599","60.03","46"
"07/22/12 15:05:09","147.1397","126.8","216.64","592","60.0","45"
"07/22/12 15:10:10","147.1495","125.1","216.01","586","60.03","45"
"07/22/12 15:15:10","147.1591","123.2","215.94","576","60.03","44"
"07/22/12 15:20:09","147.1686","121.2","215.91","571","60.03","44"
"07/22/12 15:25:10","147.1781","118.6","215.7","562","60.03","44"
"07/22/12 15:30:09","147.1872","116.9","215.57","546","60.03","43"
"07/22/12 15:35:09","147.1963","114.4","215.49","538","60.0","43"
"07/22/12 15:40:10","147.2051","111.6","215.67","531","60.03","43"
"07/22/12 15:45:10","147.2138","109.8","214.95","520","60.03","43"
"07/22/12 15:50:09","147.2222","107.7","215.5","511","60.03","43"
"07/22/12 15:55:10","147.2304","104.6","214.59","502","60.03","43"
"07/22/12 16:00:10","147.2385","102.3","214.73","488","60.03","43"
"07/22/12 16:05:11","147.2464","99.5","214.94","481","60.03","43"
"07/22/12 16:10:09","147.254","97.1","215.41","464","60.03","43"
"07/22/12 16:15:09","147.2614","94.9","214.54","462","60.03","43"
"07/22/12 16:20:10","147.2687","92.3","214.5","445","60.03","42"
"07/22/12 16:25:09","147.2758","89.6","214.93","435","60.03","42"
"07/22/12 16:30:10","147.2827","86.9","214.63","425","60.03","42"
"07/22/12 16:35:10","147.2894","84.3","214.47","411","60.0","41"
"07/22/12 16:40:10","147.2958","81.4","213.95","395","60.0","41"
"07/22/12 16:45:11","147.302","77.7","214.29","387","60.0","40"
"07/22/12 16:50:11","147.308","75.2","214.2","374","60.03","40"
"07/22/12 16:55:10","147.3137","72.0","213.86","357","60.03","39"
"07/22/12 17:00:10","147.3191","68.5","214.51","345","60.0","39"
"07/22/12 17:05:09","147.3243","65.4","214.33","333","60.03","38"
"07/22/12 17:10:10","147.3292","62.4","214.35","314","60.03","38"
"07/22/12 17:15:11","147.3334","58.3","213.75","103","60.0","38"
"07/22/12 17:20:10","147.3373","46.4","213.95","388","60.03","38"
"07/22/12 17:25:09","147.3412","57.4","214.85","85","60.03","38"
"07/22/12 17:30:09","147.345","46.6","214.23","338","60.03","37"
"07/22/12 17:35:10","147.3487","52.6","213.62","116","60.03","37"
"07/22/12 17:40:10","147.3521","38.6","213.47","371","60.03","36"
"07/22/12 17:45:11","147.3553","43.5","213.96","187","60.03","36"
"07/22/12 17:50:10","147.3581","40.7","214.4","311","60.07","36"
"07/22/12 17:55:11","147.3608","36.5","213.31","221","60.03","35"
"07/22/12 18:00:10","147.3632","33.3","213.31","110","59.96","35"
"07/22/12 18:05:11","147.3653","16.9","213.79","293","60.03","35"
"07/22/12 18:10:09","147.3672","33.9","213.68","94","60.0","34"
"07/22/12 18:15:10","147.3689","13.9","212.88","19","60.03","34"
"07/22/12 18:20:11","147.3704","16.6","212.33","20","60.03","34"
"07/22/12 18:25:09","147.3716","12.9","212.32","218","60.03","34"
"07/22/12 18:30:10","147.3727","15.7","212.59","4","60.03","33"
"07/22/12 18:35:11","147.3736","9.0","212.52","135","60.03","33"
"07/22/12 18:40:10","147.3742","13.9","212.8","7","60.03","32"
"07/22/12 18:45:10","147.3747","0.0","212.37","129","60.03","32"
"07/22/12 18:50:11","147.3751","6.6","212.62","234","60.03","32"
"07/22/12 18:55:09","147.3755","0.0","213.39","0","60.03","32"
"07/22/12 19:00:11","147.3759","12.4","212.54","59","60.03","32"
"07/22/12 19:05:10","147.3764","0.0","212.03","0","60.03","31"
"07/22/12 19:10:10","147.3767","0.0","212.85","0","60.03","31"
"07/23/12 06:20:15","147.3767","0.0","212.03","0","60.0","25"
"07/23/12 06:25:11","147.3769","0.0","212.46","0","60.03","25"
"07/23/12 06:30:09","147.3773","0.0","212.93","0","60.0","25"
"07/23/12 06:35:11","147.3777","15.0","212.39","2","60.0","25"
"07/23/12 06:40:10","147.3784","13.6","212.11","11","60.07","25"
"07/23/12 06:45:11","147.3791","14.1","212.13","1","60.03","25"
"07/23/12 06:50:10","147.3801","15.7","212.09","19","60.0","26"
"07/23/12 06:55:10","147.3812","18.4","212.0","259","60.03","26"
"07/23/12 07:00:11","147.3825","23.7","213.24","27","60.0","26"
"07/23/12 07:05:09","147.3841","18.7","213.0","203","60.0","26"
"07/23/12 07:10:10","147.3859","36.2","212.56","105","60.0","26"
"07/23/12 07:15:10","147.388","30.8","213.13","55","60.0","26"
"07/23/12 07:20:09","147.3903","32.0","212.84","157","60.0","26"
"07/23/12 07:25:10","147.3929","31.4","212.23","115","60.03","26"
"07/23/12 07:30:11","147.3957","34.4","212.55","199","60.0","27"
"07/23/12 07:35:10","147.3988","35.3","212.91","96","60.03","27"
"07/23/12 07:40:10","147.4021","42.4","212.72","213","60.0","27"
"07/23/12 07:45:11","147.4057","48.5","214.07","337","60.03","27"
"07/23/12 07:50:10","147.4096","54.4","213.24","384","60.03","28"
"07/23/12 07:55:11","147.4137","55.5","213.19","158","60.0","28"
"07/23/12 08:00:10","147.4176","49.8","213.84","360","60.03","28"
"07/23/12 08:05:10","147.4215","43.7","213.48","387","60.03","28"
"07/23/12 08:10:10","147.4262","66.5","214.16","334","60.03","28"
"07/23/12 08:15:09","147.4315","70.3","214.05","350","60.0","28"
"07/23/12 08:20:11","147.4371","73.5","214.81","365","60.0","29"
"07/23/12 08:25:10","147.4429","77.7","214.32","383","60.0","29"
"07/23/12 08:30:11","147.4491","81.1","213.62","401","60.0","29"
"07/23/12 08:35:10","147.4557","85.7","214.38","418","60.0","30"
"07/23/12 08:40:10","147.4624","88.5","214.59","431","60.0","30"
"07/23/12 08:45:09","147.4695","93.1","214.68","450","60.0","30"
"07/23/12 08:50:10","147.4769","98.8","214.63","473","60.03","31"
"07/23/12 08:55:10","147.484","101.8","215.06","488","60.0","31"
"07/23/12 09:00:09","147.492","104.4","214.81","499","60.03","31"
"07/23/12 09:05:10","147.5009","87.3","214.47","426","60.0","31"
"07/23/12 09:10:09","147.5101","120.0","215.56","562","60.03","31"
"07/23/12 09:15:11","147.5175","116.4","214.89","545","60.0","31"
"07/23/12 09:20:11","147.5264","111.5","214.98","530","60.0","31"
"07/23/12 09:25:10","147.5351","113.8","214.75","540","60.0","31"
"07/23/12 09:30:10","147.5441","116.4","214.79","545","60.0","32"
"07/23/12 09:35:10","147.5533","118.5","214.55","560","60.03","32"
"07/23/12 09:40:10","147.5626","121.0","215.03","570","60.0","32"
"07/23/12 09:45:11","147.5722","122.8","214.77","576","60.0","32"
"07/23/12 09:50:10","147.5818","125.4","215.24","590","60.03","32"
"07/23/12 09:55:11","147.5916","127.4","214.56","602","60.03","32"
"07/23/12 10:00:10","147.6016","128.9","215.68","602","60.03","32"
"07/23/12 10:05:11","147.6117","131.4","215.24","613","60.0","32"
"07/23/12 10:10:10","147.6221","133.9","214.99","626","60.03","32"
"07/23/12 10:15:11","147.6326","135.5","214.9","636","60.0","33"
"07/23/12 10:20:10","147.6432","138.6","216.61","641","59.96","32"
"07/23/12 10:25:10","147.654","139.2","215.8","646","60.03","33"
"07/23/12 10:30:10","147.665","141.8","216.44","650","60.03","33"
"07/23/12 10:35:10","147.6761","143.1","217.22","652","60.0","33"
"07/23/12 10:40:10","147.6873","144.5","216.23","664","60.03","33"
"07/23/12 10:45:11","147.6987","145.9","216.57","669","60.0","34"
"07/23/12 10:50:09","147.7101","147.1","216.5","680","60.03","34"
"07/23/12 10:55:11","147.7216","148.9","216.28","684","60.03","34"
"07/23/12 11:00:11","147.7333","149.8","216.08","692","60.0","34"
"07/23/12 11:05:10","147.745","152.5","217.29","698","60.0","34"
"07/23/12 11:10:10","147.757","153.6","217.76","695","60.0","34"
"07/23/12 11:15:10","147.7689","156.0","217.54","708","60.0","34"
"07/23/12 11:20:11","147.7811","156.1","217.1","715","60.03","34"
"07/23/12 11:25:09","147.7932","157.7","217.12","718","60.0","34"
"07/23/12 11:30:09","147.8055","157.2","216.91","714","60.0","34"
"07/23/12 11:35:10","147.8179","159.9","215.96","731","60.0","34"
"07/23/12 11:40:09","147.8303","159.0","216.74","726","60.03","34"
"07/23/12 11:45:10","147.8428","160.1","216.93","732","60.0","34"
"07/23/12 11:50:10","147.8552","162.0","217.18","739","60.0","34"
"07/23/12 11:55:10","147.8677","160.1","216.74","732","60.03","35"
"07/23/12 12:00:11","147.8803","160.1","216.95","730","60.03","35"
"07/23/12 12:05:11","147.8927","159.7","215.97","738","60.03","36"
"07/23/12 12:10:11","147.9052","161.0","216.32","737","60.03","36"
"07/23/12 12:15:10","147.9177","161.7","216.29","737","60.0","36"
"07/23/12 12:20:10","147.9304","162.1","215.44","748","60.0","36"
"07/23/12 12:25:11","147.943","162.6","215.94","741","60.0","36"
"07/23/12 12:30:11","147.9557","163.1","216.34","746","60.0","35"
"07/23/12 12:35:10","147.9557","164.2","216.17","754","60.0","35"
"07/23/12 12:40:11","147.9684","161.9","215.83","739","60.0","36"
"07/23/12 12:45:10","147.9809","160.9","215.99","739","60.0","36"
"07/23/12 12:50:09","147.9936","162.3","217.08","739","60.0","36"
"07/23/12 12:55:10","148.0062","162.2","217.44","737","60.0","36"
"07/23/12 13:00:10","148.0188","161.5","215.86","744","60.03","36"
"07/23/12 13:05:09","148.0313","160.4","216.42","736","60.03","36"
"07/23/12 13:10:10","148.0439","161.1","216.16","739","60.03","36"
"07/23/12 13:15:11","148.0564","158.9","216.81","729","60.03","37"
"07/23/12 13:20:11","148.0689","158.8","216.48","730","60.03","37"
"07/23/12 13:25:11","148.0812","159.0","216.56","728","60.03","37"
"07/23/12 13:30:10","148.0936","158.6","215.31","731","60.03","37"
"07/23/12 13:35:10","148.106","159.3","216.38","729","60.0","37"
"07/23/12 13:40:10","148.1183","157.3","216.93","719","60.0","37"
"07/23/12 13:45:10","148.1306","156.5","216.68","718","60.0","37"
"07/23/12 13:50:11","148.1428","157.2","217.19","717","60.03","36"
"07/23/12 13:55:10","148.1549","154.3","215.89","713","60.03","37"
"07/23/12 14:00:11","148.1669","154.8","216.14","708","60.07","37"
"07/23/12 14:05:10","148.1781","153.8","216.08","708","60.03","37"
"07/23/12 14:10:11","148.19","140.0","216.34","646","60.0","36"
"07/23/12 14:15:10","148.2005","133.0","215.6","619","60.0","36"
"07/23/12 14:20:10","148.2075","78.0","214.18","384","60.03","35"
"07/23/12 14:25:11","148.2129","60.7","213.63","310","60.03","34"
"07/23/12 14:30:10","148.217","50.3","213.79","140","60.0","33"
"07/23/12 14:35:11","148.2212","51.9","214.03","103","60.0","32"
"07/23/12 14:40:11","148.2259","64.5","214.21","329","60.03","32"
"07/23/12 14:45:11","148.231","68.3","214.05","343","60.0","32"
"07/23/12 14:50:10","148.2374","100.2","214.39","481","60.03","32"
"07/23/12 14:55:11","148.2436","69.6","214.03","351","60.0","32"
"07/23/12 15:00:11","148.25","61.4","214.66","314","60.03","32"
"07/23/12 15:05:10","148.2539","49.9","212.91","360","60.03","32"
"07/23/12 15:10:10","148.2582","60.9","214.8","311","60.03","31"
"07/23/12 15:15:10","148.2623","45.9","213.64","380","60.03","31"
"07/23/12 15:20:10","148.2662","49.8","213.31","228","60.03","31"
"07/23/12 15:25:11","148.2712","145.8","217.34","668","60.0","32"
"07/23/12 15:30:11","148.2762","62.5","214.16","353","60.0","31"
"07/23/12 15:35:10","148.2798","39.7","213.81","98","60.03","31"
"07/23/12 15:40:11","148.2833","53.1","213.85","357","59.96","31"
"07/23/12 15:45:10","148.2875","48.4","214.61","90","60.0","31"
"07/23/12 15:50:11","148.2922","66.7","214.82","337","60.03","31"
"07/23/12 15:55:10","148.2975","44.3","214.04","247","60.03","31"
"07/23/12 16:00:11","148.3014","37.9","213.18","100","60.03","31"
"07/23/12 16:05:10","148.3061","58.4","213.75","138","60.03","31"
"07/23/12 16:10:11","148.3111","39.8","214.61","286","60.03","32"
"07/23/12 16:15:10","148.3138","36.2","213.74","234","60.0","31"
"07/23/12 16:20:10","148.3166","44.0","213.49","113","60.0","31"
"07/23/12 16:25:10","148.3201","53.6","214.01","98","60.0","31"
"07/23/12 16:30:10","148.3251","101.0","215.36","484","60.03","31"
"07/23/12 16:35:11","148.3326","100.1","215.77","478","60.0","32"
"07/23/12 16:40:10","148.3388","62.3","214.13","353","60.0","32"
"07/23/12 16:45:10","148.344","118.6","216.08","557","60.0","32"
"07/23/12 16:50:10","148.3488","32.0","213.88","127","60.0","32"
"07/23/12 16:55:10","148.3514","46.8","213.94","335","60.03","32"
"07/23/12 17:00:11","148.3549","39.4","213.8","304","60.07","32"
"07/23/12 17:05:09","148.3584","83.7","214.69","405","60.0","31"
"07/23/12 17:10:10","148.3641","41.6","214.37","349","60.03","32"
"07/23/12 17:15:10","148.3674","27.1","213.6","142","60.03","32"
"07/23/12 17:20:11","148.3697","31.1","213.24","111","60.03","31"
"07/23/12 17:25:10","148.3722","32.9","213.77","191","60.03","31"
"07/23/12 17:30:10","148.3746","32.6","213.81","108","60.03","31"
"07/23/12 17:35:11","148.3766","31.7","213.34","130","60.03","30"
"07/23/12 17:40:10","148.3787","34.9","213.92","209","60.03","30"
"07/23/12 17:45:11","148.3813","34.6","213.08","266","60.0","30"
"07/23/12 17:50:10","148.3834","35.0","213.02","188","60.03","30"
"07/23/12 17:55:09","148.3852","15.5","213.86","42","60.03","30"
"07/23/12 18:00:11","148.3873","32.3","213.0","64","60.0","30"
"07/23/12 18:05:11","148.3891","19.3","213.78","245","60.0","30"
"07/23/12 18:10:11","148.3905","13.4","213.71","258","60.0","29"
"07/23/12 18:15:10","148.3916","13.1","213.84","15","60.03","29"
"07/23/12 18:20:11","148.3927","12.4","213.69","3","60.0","29"
"07/23/12 18:25:09","148.3937","14.1","213.32","165","60.03","28"
"07/23/12 18:30:10","148.3948","12.8","213.52","130","60.0","28"
"07/23/12 18:35:10","148.3958","20.7","213.4","242","60.03","28"
"07/23/12 18:40:10","148.3969","14.6","213.37","1","60.03","28"
"07/23/12 18:45:11","148.3977","12.1","213.72","30","60.03","28"
"07/23/12 18:50:10","148.3986","14.8","213.82","1","60.0","28"
"07/23/12 18:55:11","148.3996","23.2","213.94","163","60.03","28"
"07/23/12 19:00:10","148.4006","10.9","213.29","17","60.0","27"
"07/23/12 19:05:10","148.4013","0.0","213.6","182","60.0","27"
"07/23/12 19:10:11","148.402","0.0","214.08","20","60.0","27"
"07/23/12 19:15:10","148.4027","0.0","213.45","2","60.03","27"
"07/23/12 19:20:11","148.4034","15.9","213.69","1","60.07","27"
"07/23/12 19:25:11","148.4041","11.3","213.52","0","60.0","27"
"07/23/12 19:30:11","148.4047","0.0","212.97","0","60.03","27"
"07/23/12 19:35:10","148.4052","0.0","213.45","0","60.0","27"
"07/23/12 19:40:11","148.4058","11.6","214.07","0","60.03","27"
"07/23/12 19:45:10","148.4062","0.0","213.5","0","60.03","28"
"07/23/12 19:50:10","148.4066","0.0","213.82","207","60.03","28"
"07/23/12 19:55:11","148.4068","0.0","214.45","0","60.03","27"
"07/24/12 06:35:10","148.4077","0.0","213.11","0","60.03","19"
"07/24/12 06:40:11","148.4083","15.0","212.78","3","60.03","19"
"07/24/12 06:45:10","148.4092","11.4","212.32","2","60.03","19"
"07/24/12 06:50:11","148.4102","19.5","213.07","225","60.03","20"
"07/24/12 06:55:11","148.4114","13.3","212.59","63","60.03","20"
"07/24/12 07:00:10","148.4128","29.0","212.93","72","60.0","21"
"07/24/12 07:05:10","148.4145","24.1","214.18","296","60.03","22"
"07/24/12 07:10:11","148.4165","18.6","215.73","260","60.03","23"
"07/24/12 07:15:11","148.4187","34.1","214.46","118","60.0","23"
"07/24/12 07:20:11","148.4211","38.5","215.65","241","60.0","24"
"07/24/12 07:25:10","148.4239","31.9","214.53","96","60.0","25"
"07/24/12 07:30:11","148.4269","43.9","214.59","291","60.03","25"
"07/24/12 07:35:10","148.4301","48.4","214.12","300","60.03","26"
"07/24/12 07:40:11","148.4337","54.1","213.73","357","60.0","27"
"07/24/12 07:45:12","148.4376","43.7","215.1","381","60.0","27"
"07/24/12 07:50:11","148.4415","48.6","214.13","130","60.0","28"
"07/24/12 07:55:11","148.4454","42.7","214.04","367","60.03","28"
"07/24/12 08:00:11","148.4494","62.8","213.85","323","60.03","28"
"07/24/12 08:05:12","148.4544","66.6","213.9","337","60.0","29"
"07/24/12 08:10:11","148.4597","70.5","214.79","352","60.03","29"
"07/24/12 08:15:11","148.4653","73.7","214.57","368","60.07","30"
"07/24/12 08:20:11","148.4711","76.8","214.83","379","60.0","30"
"07/24/12 08:25:11","148.4773","79.9","213.73","396","60.03","31"
"07/24/12 08:30:11","148.4836","83.3","214.36","408","60.03","31"
"07/24/12 08:35:10","148.4902","86.4","215.07","422","60.0","32"
"07/24/12 08:40:10","148.497","89.6","215.09","433","60.0","32"
"07/24/12 08:45:11","148.5042","92.8","215.48","449","60.03","33"
"07/24/12 08:50:10","148.5114","96.0","215.0","462","60.03","33"
"07/24/12 08:55:11","148.519","98.6","215.86","472","60.03","34"
"07/24/12 09:00:12","148.5267","101.2","215.22","479","60.03","34"
"07/24/12 09:05:12","148.5347","102.6","214.25","496","60.03","35"
"07/24/12 09:10:10","148.5428","105.2","214.06","500","60.03","36"
"07/24/12 09:15:11","148.5511","107.4","215.5","512","60.03","37"
"07/24/12 09:20:11","148.5595","109.6","215.51","522","60.03","37"
"07/24/12 09:25:11","148.5682","112.1","215.57","529","60.0","38"
"07/24/12 09:30:12","148.577","114.4","215.3","534","60.0","39"
"07/24/12 09:35:10","148.5859","117.0","215.71","550","60.03","39"
"07/24/12 09:40:11","148.5951","118.8","215.18","559","60.0","40"
"07/24/12 09:45:10","148.6044","121.2","215.76","569","60.0","40"
"07/24/12 09:50:10","148.6139","122.3","215.68","576","60.07","41"
"07/24/12 09:55:10","148.6235","124.1","215.95","581","60.03","41"
"07/24/12 10:00:12","148.6333","127.3","216.75","592","60.03","41"
"07/24/12 10:05:10","148.6433","128.7","216.3","598","60.0","42"
"07/24/12 10:10:10","148.6533","130.2","216.9","607","60.03","43"
"07/24/12 10:15:10","148.6635","131.1","216.99","607","60.07","43"
"07/24/12 10:20:10","148.6737","132.3","216.62","615","60.03","44"
"07/24/12 10:25:11","148.6842","135.8","216.81","631","60.03","43"
"07/24/12 10:30:10","148.6948","137.0","216.39","635","60.0","44"
"07/24/12 10:35:12","148.7056","140.1","216.7","645","60.03","43"
"07/24/12 10:40:12","148.7166","140.9","216.48","653","60.03","43"
"07/24/12 10:45:10","148.7276","141.4","216.57","654","60.0","43"
"07/24/12 10:50:10","148.7387","145.2","217.14","671","60.03","43"
"07/24/12 10:55:11","148.7501","146.0","217.05","673","60.03","43"
"07/24/12 11:00:11","148.7615","145.3","217.43","669","60.03","43"
"07/24/12 11:05:10","148.7727","143.9","216.59","664","60.0","44"
"07/24/12 11:10:11","148.7839","144.0","216.76","665","60.03","45"
"07/24/12 11:15:10","148.7953","148.6","217.01","686","60.03","45"
"07/24/12 11:20:11","148.807","151.4","216.46","693","60.0","44"
"07/24/12 11:25:12","148.8189","150.6","216.5","690","60.0","44"
"07/24/12 11:30:11","148.8305","149.8","216.89","685","60.0","45"
"07/24/12 11:35:11","148.8423","148.0","216.14","679","60.03","45"
"07/24/12 11:40:10","148.8539","151.8","216.73","695","60.0","46"
"07/24/12 11:45:11","148.8658","153.2","216.62","701","60.0","45"
"07/24/12 11:50:10","148.8778","156.8","216.81","715","60.03","45"
"07/24/12 11:55:11","148.89","155.2","215.14","715","60.0","45"
"07/24/12 12:00:11","148.9021","154.4","215.63","717","60.07","46"
"07/24/12 12:05:11","148.914","154.7","216.48","709","60.03","46"
"07/24/12 12:10:11","148.9261","155.2","216.16","714","60.03","46"
"07/24/12 12:15:11","148.9383","156.9","216.65","715","60.03","46"
"07/24/12 12:20:10","148.9504","157.2","216.52","718","60.03","46"
"07/24/12 12:25:11","148.9625","141.2","216.32","652","60.03","46"
"07/24/12 12:30:10","148.9745","156.2","216.32","719","60.03","46"
"07/24/12 12:35:10","148.9868","154.8","216.13","717","60.0","46"
"07/24/12 12:40:11","148.9988","154.1","215.41","708","60.03","46"
"07/24/12 12:45:10","149.0108","155.6","216.98","711","60.0","46"
"07/24/12 12:50:11","149.0229","154.4","218.22","705","60.03","46"
"07/24/12 12:55:11","149.0351","156.3","217.9","711","60.0","45"
"07/24/12 13:00:11","149.0472","156.0","216.75","718","60.07","45"
"07/24/12 13:05:10","149.0591","153.3","218.72","698","60.03","46"
"07/24/12 13:10:11","149.0713","156.9","217.52","713","60.0","45"
"07/24/12 13:15:10","149.0835","155.9","217.86","706","60.07","44"
"07/24/12 13:20:10","149.0956","155.3","216.88","712","60.03","44"
"07/24/12 13:25:11","149.1077","154.1","216.75","707","60.0","44"
"07/24/12 13:30:11","149.1197","152.2","217.74","693","60.03","44"
"07/24/12 13:35:11","149.1315","152.7","217.08","694","60.0","44"
"07/24/12 13:40:10","149.1434","151.9","216.84","698","60.07","43"
"07/24/12 13:45:10","149.1552","150.7","217.64","687","60.0","44"
"07/24/12 13:50:11","149.1668","149.1","217.18","685","60.03","44"
"07/24/12 13:55:11","149.1783","145.9","216.3","670","60.03","44"
"07/24/12 14:00:11","149.1897","145.7","216.64","671","60.03","45"
"07/24/12 14:05:10","149.2009","143.0","216.78","663","60.0","46"
"07/24/12 14:10:12","149.212","142.8","216.46","662","60.0","46"
"07/24/12 14:15:10","149.2231","140.4","216.0","651","60.03","47"
"07/24/12 14:20:11","149.234","140.4","216.61","649","60.03","47"
"07/24/12 14:25:12","149.2449","138.2","217.53","639","60.03","48"
"07/24/12 14:30:10","149.2555","137.2","216.25","631","60.0","49"
"07/24/12 14:35:11","149.2662","135.1","216.98","625","60.03","49"
"07/24/12 14:40:11","149.2766","133.9","216.53","623","60.0","49"
"07/24/12 14:45:10","149.2871","133.7","216.08","624","60.0","49"
"07/24/12 14:50:11","149.2976","134.2","216.11","624","60.0","49"
"07/24/12 14:55:11","149.308","132.2","216.22","615","60.0","49"
"07/24/12 15:00:12","149.3182","130.5","216.22","606","60.0","49"
"07/24/12 15:05:10","149.3282","129.5","216.95","599","60.03","48"
"07/24/12 15:10:11","149.3382","127.2","215.24","596","60.03","48"
"07/24/12 15:15:10","149.3481","126.7","215.74","594","60.0","47"
"07/24/12 15:20:10","149.3578","123.8","215.53","579","60.03","47"
"07/24/12 15:25:11","149.3673","121.3","215.76","568","60.03","47"
"07/24/12 15:30:11","149.3767","119.4","215.53","562","60.03","46"
"07/24/12 15:35:12","149.3859","117.1","215.47","553","60.0","46"
"07/24/12 15:40:10","149.3949","115.2","215.23","549","60.0","46"
"07/24/12 15:45:12","149.4039","116.3","215.57","549","60.03","46"
"07/24/12 15:50:11","149.4123","81.1","214.95","400","60.03","45"
"07/24/12 15:55:11","149.4208","110.1","215.45","521","60.0","45"
"07/24/12 16:00:12","149.4291","106.2","215.97","505","60.03","45"
"07/24/12 16:05:10","149.4372","104.2","216.23","497","60.03","45"
"07/24/12 16:10:11","149.4452","102.6","214.55","495","60.03","45"
"07/24/12 16:15:12","149.451","74.2","214.16","373","60.03","45"
"07/24/12 16:20:10","149.4575","76.3","214.93","377","60.03","44"
"07/24/12 16:25:11","149.4624","79.8","215.32","393","60.0","43"
"07/24/12 16:30:11","149.4692","80.1","214.68","396","60.03","43"
"07/24/12 16:35:10","149.4742","48.6","213.88","133","60.0","43"
"07/24/12 16:40:10","149.4804","67.6","214.48","339","60.03","43"
"07/24/12 16:45:10","149.4867","71.8","214.52","357","60.03","42"
"07/24/12 16:50:11","149.4934","85.7","215.69","418","60.03","42"
"07/24/12 16:55:10","149.4997","66.1","214.15","166","60.03","41"
"07/24/12 17:00:11","149.5044","78.4","215.63","387","60.03","41"
"07/24/12 17:05:12","149.5101","73.9","215.14","368","60.03","40"
"07/24/12 17:10:12","149.5158","77.6","215.38","382","60.03","40"
"07/24/12 17:15:12","149.5203","26.5","214.17","22","60.03","39"
"07/24/12 17:20:11","149.5234","39.1","214.43","92","60.0","38"
"07/24/12 17:25:11","149.527","50.4","214.37","280","60.0","38"
"07/24/12 17:30:12","149.5309","58.4","214.13","168","60.0","37"
"07/24/12 17:35:11","149.5348","47.9","214.19","386","60.03","37"
"07/24/12 17:40:11","149.5384","41.2","214.82","173","60.03","37"
"07/24/12 17:45:11","149.5418","35.6","214.32","97","60.03","36"
"07/24/12 17:50:10","149.5449","43.8","214.47","303","60.03","36"
"07/24/12 17:55:10","149.5476","40.0","213.8","112","60.03","36"
"07/24/12 18:00:10","149.5501","25.8","213.88","37","60.03","35"
"07/24/12 18:05:12","149.552","26.0","213.62","84","60.03","35"
"07/24/12 18:10:10","149.5542","25.2","214.31","153","60.03","34"
"07/24/12 18:15:11","149.5562","13.0","214.26","258","60.0","34"
"07/24/12 18:20:12","149.5574","21.3","214.59","219","60.03","33"
"07/24/12 18:25:11","149.5585","11.7","214.68","1","60.03","33"
"07/24/12 18:30:12","149.5596","16.3","214.3","1","60.0","32"
"07/24/12 18:35:10","149.5607","20.0","213.57","232","60.03","32"
"07/24/12 18:40:11","149.5617","14.0","214.77","1","60.03","32"
"07/24/12 18:45:10","149.5624","0.0","212.85","0","60.03","32"
"07/24/12 18:50:10","149.5628","0.0","213.77","0","60.03","32"
"07/24/12 18:55:10","149.5631","0.0","213.86","0","60.03","31"
"07/24/12 19:05:10","149.5635","0.0","213.44","0","60.0","31"
"07/24/12 19:10:13","149.5638","0.0","214.16","0","60.0","30"
"07/24/12 19:15:11","149.5644","16.0","214.45","1","60.03","29"
"07/24/12 19:20:10","149.5651","14.1","213.52","4","60.0","29"
"07/24/12 19:25:11","149.5657","12.3","213.23","1","60.03","30"
"07/24/12 20:00:12","149.5659","11.7","212.17","2","60.0","27"
"07/24/12 20:05:11","149.5662","0.0","211.68","0","60.0","27"
"07/25/12 09:35:11","149.5662","14.5","212.4","6","60.03","18"
"07/25/12 09:40:12","149.5674","19.2","213.38","226","60.03","19"
"07/25/12 09:45:12","149.5692","31.5","214.49","108","60.03","19"
"07/25/12 09:50:10","149.572","31.1","214.04","173","60.03","19"
"07/25/12 09:55:11","149.5747","25.8","213.4","12","60.03","20"
"07/25/12 10:00:12","149.5766","28.3","213.41","19","60.03","20"
"07/25/12 10:05:10","149.5787","17.5","212.97","296","60.0","20"
"07/25/12 10:10:11","149.5813","49.7","213.42","190","60.03","21"
"07/25/12 10:15:11","149.5854","75.7","214.48","375","60.0","22"
"07/25/12 10:20:11","149.5883","14.8","212.52","62","60.03","22"
"07/25/12 10:25:10","149.5897","20.9","212.53","117","60.03","22"
"07/25/12 10:30:12","149.5914","20.6","213.34","144","60.03","22"
"07/25/12 10:35:11","149.5934","12.4","213.18","168","60.03","22"
"07/25/12 10:40:11","149.5948","12.5","213.14","54","60.0","22"
"07/25/12 10:45:12","149.5959","12.6","212.74","83","60.03","22"
"07/25/12 10:50:12","149.5969","10.9","212.2","5","60.03","22"
"07/25/12 10:55:11","149.5986","25.5","213.36","117","60.03","22"
"07/25/12 11:00:11","149.6006","27.3","213.71","100","60.0","22"
"07/25/12 11:05:12","149.6027","18.2","213.27","25","60.03","22"
"07/25/12 11:10:11","149.6045","26.7","213.95","325","60.0","23"
"07/25/12 11:15:12","149.6067","16.0","213.37","296","60.0","23"
"07/25/12 11:20:11","149.6085","26.8","212.75","16","60.03","23"
"07/25/12 11:25:11","149.6108","44.3","213.32","320","60.03","23"
"07/25/12 11:30:11","149.6144","48.6","213.35","385","60.0","24"
"07/25/12 11:35:12","149.6199","50.3","212.95","94","60.03","25"
"07/25/12 11:40:11","149.6238","50.6","212.87","189","60.0","25"
"07/25/12 11:45:11","149.6271","39.1","213.15","101","60.03","25"
"07/25/12 11:50:12","149.6298","25.5","213.01","253","60.03","26"
"07/25/12 11:55:11","149.6323","33.5","213.24","196","60.03","26"
"07/25/12 12:00:11","149.6349","26.8","213.52","212","60.03","26"
"07/25/12 12:05:12","149.6373","43.8","213.53","260","60.03","26"
"07/25/12 12:10:11","149.64","31.2","212.77","210","60.03","26"
"07/25/12 12:15:10","149.6437","39.2","213.3","144","60.0","26"
"07/25/12 12:20:11","149.6468","29.2","213.22","222","60.03","26"
"07/25/12 12:25:11","149.6491","14.7","213.04","84","60.0","26"
"07/25/12 12:30:11","149.6509","37.9","213.24","160","60.0","26"
"07/25/12 12:35:12","149.6526","30.4","212.37","146","60.0","27"
"07/25/12 12:40:11","149.6547","34.1","213.13","42","60.0","27"
"07/25/12 12:45:11","149.6564","22.6","214.15","55","59.96","27"
"07/25/12 12:50:11","149.658","11.6","213.21","7","60.0","27"
"07/25/12 12:55:12","149.6596","37.4","212.81","135","60.03","27"
"07/25/12 13:00:12","149.6629","32.8","213.04","100","60.03","27"
"07/25/12 13:05:11","149.6652","29.6","213.16","250","60.0","27"
"07/25/12 13:10:12","149.6668","22.6","213.24","20","60.03","27"
"07/25/12 13:15:12","149.6684","29.7","212.66","99","60.03","27"
"07/25/12 13:20:11","149.6702","13.0","213.54","217","60.0","27"
"07/25/12 13:25:11","149.6719","30.4","213.69","64","60.03","27"
"07/25/12 13:30:11","149.6733","11.4","212.94","19","60.03","27"
"07/25/12 13:35:11","149.6742","11.7","212.81","40","60.0","27"
"07/25/12 13:40:12","149.6752","14.3","213.03","8","60.0","27"
"07/25/12 13:45:11","149.6762","15.6","212.93","7","60.0","26"
"07/25/12 13:50:12","149.6772","4.3","212.78","174","60.03","26"
"07/25/12 13:55:11","149.6782","13.7","213.25","158","60.03","26"
"07/25/12 14:00:11","149.679","12.0","212.9","3","60.03","26"
"07/25/12 14:05:11","149.6799","6.3","213.35","186","60.03","25"
"07/25/12 14:10:12","149.6807","8.4","211.65","0","60.03","25"
"07/25/12 14:15:11","149.6815","7.3","212.13","0","60.03","25"
"07/25/12 14:20:11","149.6822","6.3","212.3","153","60.0","25"
"07/25/12 14:25:12","149.6828","7.4","211.76","256","60.03","25"
"07/25/12 14:30:10","149.6833","15.8","212.53","8","60.0","25"
"07/25/12 14:35:10","149.684","15.7","212.96","1","60.0","24"
"07/25/12 14:40:11","149.6847","9.0","212.87","210","60.03","24"
"07/25/12 14:45:11","149.6858","14.6","212.8","4","60.0","25"
"07/25/12 14:50:12","149.6871","12.9","212.9","287","60.03","25"
"07/25/12 14:55:12","149.6884","22.8","212.77","257","60.03","25"
"07/25/12 15:00:11","149.6902","25.8","213.41","222","60.03","25"
"07/25/12 15:05:11","149.693","39.6","213.74","166","60.03","26"
"07/25/12 15:10:12","149.6955","37.1","212.76","130","60.03","26"
"07/25/12 15:15:11","149.6984","37.0","212.92","159","60.0","27"
"07/25/12 15:20:11","149.7015","33.2","213.71","195","60.0","28"
"07/25/12 15:25:12","149.704","26.1","213.68","39","60.0","28"
"07/25/12 15:30:11","149.7056","26.3","213.29","108","60.0","28"
"07/25/12 15:35:12","149.7078","25.4","213.73","135","60.03","28"
"07/25/12 15:40:12","149.7102","34.5","214.12","231","60.0","28"
"07/25/12 15:45:11","149.7138","65.6","213.87","218","60.03","29"
"07/25/12 15:50:11","149.717","37.0","212.74","239","60.0","29"
"07/25/12 15:55:11","149.7189","11.8","213.15","15","60.03","29"
"07/25/12 16:00:12","149.7204","19.7","213.38","13","60.03","29"
"07/25/12 16:05:11","149.7221","22.4","213.12","245","60.07","28"
"07/25/12 16:10:11","149.7234","14.2","212.75","6","60.0","28"
"07/25/12 16:15:10","149.7246","4.9","212.63","194","60.0","28"
"07/25/12 16:20:12","149.7252","12.8","213.03","0","60.0","27"
"07/25/12 16:25:12","149.7257","0.0","213.4","0","60.03","27"
"07/25/12 16:30:11","149.7259","0.0","213.45","0","60.03","27"
"07/25/12 16:40:11","149.7265","0.0","213.68","107","60.0","26"
"07/25/12 16:45:12","149.7274","14.3","213.88","176","60.03","26"
"07/25/12 16:50:11","149.7283","11.5","213.31","0","60.03","26"
"07/25/12 16:55:12","149.729","12.3","212.93","12","60.07","25"
"07/25/12 17:00:10","149.7297","16.0","213.07","31","60.0","25"
"07/25/12 17:05:11","149.7308","12.4","214.22","3","60.03","26"
"07/25/12 17:10:12","149.7321","11.3","214.23","190","60.03","26"
"07/25/12 17:15:11","149.7337","31.2","214.04","158","60.0","26"
"07/25/12 17:20:12","149.735","12.7","213.93","36","60.0","26"
"07/25/12 17:25:10","149.7361","14.2","213.44","17","60.03","26"
"07/25/12 17:30:11","149.7375","28.0","214.12","207","60.0","26"
"07/25/12 17:35:12","149.7397","36.2","213.79","79","60.03","26"
"07/25/12 17:40:11","149.7415","19.7","213.88","195","60.0","27"
"07/25/12 17:45:12","149.7427","16.7","213.44","95","60.03","27"
"07/25/12 17:50:11","149.7436","7.2","213.77","201","60.03","26"
"07/25/12 17:55:10","149.7448","13.5","212.9","24","60.07","27"
"07/25/12 18:00:11","149.7458","23.9","213.41","73","60.03","27"
"07/25/12 18:05:12","149.7469","30.3","213.92","256","60.0","26"
"07/25/12 18:10:11","149.7489","12.2","213.94","30","60.03","26"
"07/25/12 18:15:10","149.7504","22.8","213.77","255","60.0","27"
"07/25/12 18:20:11","149.7511","3.0","212.88","115","60.03","27"
"07/25/12 18:45:11","149.7523","14.2","213.9","1","60.0","25"
"07/26/12 06:20:15","149.7523","0.0","213.85","0","60.0","19"
"07/26/12 06:25:12","149.7525","10.6","213.66","51","60.03","19"
"07/26/12 06:30:11","149.7528","11.3","213.57","80","60.0","19"
"07/26/12 06:40:12","149.7536","16.2","212.45","140","60.03","20"
"07/26/12 06:45:12","149.7543","0.0","213.91","81","60.03","20"
"07/26/12 06:50:12","149.7551","10.8","214.33","85","60.03","20"
"07/26/12 06:55:11","149.7559","15.9","213.99","194","60.03","20"
"07/26/12 07:00:11","149.7572","15.4","213.44","81","60.03","21"
"07/26/12 07:05:12","149.7587","16.4","214.51","61","60.03","22"
"07/26/12 07:10:12","149.7593","15.6","213.58","44","60.03","22"
"07/26/12 07:20:12","149.7646","32.4","213.96","87","60.03","23"
"07/26/12 07:25:12","149.7675","27.5","214.32","282","60.07","23"
"07/26/12 07:30:11","149.77","19.7","213.38","133","60.0","23"
"07/26/12 07:35:12","149.7709","20.7","214.71","16","60.03","23"
"07/26/12 07:40:12","149.7739","28.1","214.48","41","60.03","24"
"07/26/12 07:45:12","149.777","29.0","214.21","107","60.03","24"
"07/26/12 07:50:11","149.779","19.6","214.14","174","60.0","24"
"07/26/12 07:55:12","149.7816","13.9","214.13","152","60.03","24"
"07/26/12 08:00:11","149.7848","40.2","214.45","301","60.07","25"
