"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/26/12 08:05:11","149.7879","14.0","213.78","18","60.0","25"
"07/26/12 08:10:11","149.7919","37.7","213.72","107","60.03","25"
"07/26/12 08:15:12","149.7935","37.0","213.61","96","60.0","25"
"07/26/12 08:20:11","149.7962","62.4","213.99","318","60.03","25"
"07/26/12 08:25:12","149.7997","49.1","214.06","412","60.03","26"
"07/26/12 08:30:12","149.8042","34.6","213.86","137","60.0","26"
"07/26/12 08:35:12","149.8064","31.9","213.77","269","60.03","26"
"07/26/12 08:40:11","149.8093","45.4","214.27","326","60.0","26"
"07/26/12 08:45:12","149.8132","81.7","214.8","402","60.03","26"
"07/26/12 08:50:12","149.8191","31.0","213.24","86","60.0","26"
"07/26/12 08:55:13","149.8217","34.6","214.96","117","60.0","26"
"07/26/12 09:00:11","149.8249","63.8","215.08","340","60.03","26"
"07/26/12 09:05:12","149.8281","32.9","214.68","266","59.96","27"
"07/26/12 09:10:11","149.8328","141.6","216.59","649","60.0","27"
"07/26/12 09:15:12","149.8409","43.0","214.65","357","60.03","28"
"07/26/12 09:20:11","149.8449","49.0","214.99","97","60.03","28"
"07/26/12 09:25:11","149.8505","71.7","215.28","359","60.03","28"
"07/26/12 09:30:12","149.8543","64.4","214.37","168","60.0","28"
"07/26/12 09:35:13","149.8579","36.4","214.13","100","60.0","28"
"07/26/12 09:40:11","149.8618","157.0","216.98","719","60.0","28"
"07/26/12 09:45:12","149.8656","36.9","214.63","99","60.03","28"
"07/26/12 09:50:13","149.8688","35.3","214.04","207","60.03","28"
"07/26/12 09:55:11","149.873","42.0","213.42","361","60.03","28"
"07/26/12 10:00:12","149.8759","30.4","212.87","92","60.03","27"
"07/26/12 10:05:11","149.8789","44.9","212.98","302","60.03","27"
"07/26/12 10:10:11","149.8853","70.9","213.76","353","60.0","28"
"07/26/12 10:15:12","149.8912","73.1","214.0","364","60.03","28"
"07/26/12 10:20:11","149.8957","64.7","214.42","351","60.0","28"
"07/26/12 10:25:11","149.8998","48.3","214.17","358","60.03","27"
"07/26/12 10:30:13","149.9063","87.7","215.43","424","60.03","28"
"07/26/12 10:35:11","149.9135","82.8","215.03","407","60.0","28"
"07/26/12 10:40:12","149.9202","135.0","216.59","617","60.03","28"
"07/26/12 10:45:11","149.9281","108.8","215.04","519","60.03","29"
"07/26/12 10:50:11","149.935","78.2","214.4","386","60.03","29"
"07/26/12 10:55:11","149.9409","74.4","215.56","369","60.07","29"
"07/26/12 11:00:12","149.9466","76.6","216.03","377","60.03","29"
"07/26/12 11:05:12","149.9526","76.1","216.11","374","60.0","29"
"07/26/12 11:10:11","149.9582","66.8","216.4","332","60.03","29"
"07/26/12 11:15:11","149.9634","71.1","215.95","351","60.0","29"
"07/26/12 11:20:12","149.9691","72.7","216.26","361","60.03","29"
"07/26/12 11:25:11","149.9746","70.6","216.12","354","60.03","29"
"07/26/12 11:30:11","149.9799","68.0","215.21","338","60.03","29"
"07/26/12 11:35:13","149.9854","70.1","215.44","351","60.0","29"
"07/26/12 11:40:11","149.9912","71.5","215.03","357","60.0","29"
"07/26/12 11:45:12","149.9972","86.7","216.15","418","60.0","29"
"07/26/12 11:50:12","150.0039","89.0","215.83","432","60.0","30"
"07/26/12 11:55:12","150.0097","62.4","215.19","318","60.07","30"
"07/26/12 12:00:12","150.0141","70.5","214.99","352","60.03","30"
"07/26/12 12:05:13","150.0197","65.1","214.68","332","60.0","30"
"07/26/12 12:10:13","150.0245","61.6","215.36","312","60.0","30"
"07/26/12 12:15:12","150.0329","128.9","216.87","600","60.03","31"
"07/26/12 12:20:11","150.0428","80.4","216.44","392","60.03","32"
"07/26/12 12:25:12","150.0508","86.2","215.23","420","60.0","32"
"07/26/12 12:30:12","150.0574","87.0","215.62","423","60.03","32"
"07/26/12 12:35:12","150.0644","63.0","214.79","321","60.0","32"
"07/26/12 12:40:11","150.0694","68.0","215.88","337","60.0","32"
"07/26/12 12:45:12","150.077","195.9","218.93","881","60.03","32"
"07/26/12 12:50:12","150.0864","77.6","215.96","383","60.0","33"
"07/26/12 12:55:11","150.0909","51.1","215.35","388","60.03","32"
"07/26/12 13:00:12","150.0941","39.8","215.2","141","60.07","32"
"07/26/12 13:05:12","150.0964","29.4","215.03","120","60.0","31"
"07/26/12 13:10:13","150.0992","36.8","214.98","250","60.0","30"
"07/26/12 13:15:11","150.104","64.5","216.32","326","60.0","30"
"07/26/12 13:20:11","150.1077","46.8","215.32","383","60.0","29"
"07/26/12 13:25:12","150.1126","143.2","217.9","654","60.0","29"
"07/26/12 13:30:12","150.1172","40.6","215.4","322","60.0","29"
"07/26/12 13:35:11","150.1198","34.6","214.37","267","60.0","28"
"07/26/12 13:40:12","150.1231","44.7","215.52","334","60.0","28"
"07/26/12 13:45:11","150.1305","80.5","216.16","393","60.0","28"
"07/26/12 13:50:12","150.1353","55.2","215.02","218","60.0","28"
"07/26/12 13:55:13","150.1391","41.2","215.69","223","60.03","28"
"07/26/12 14:00:11","150.1453","75.6","215.31","373","60.03","28"
"07/26/12 14:05:12","150.1536","79.6","215.81","391","60.0","29"
"07/26/12 14:10:12","150.1639","107.8","216.33","511","60.0","30"
"07/26/12 14:15:13","150.1709","93.8","216.34","447","60.0","30"
"07/26/12 14:20:12","150.1765","74.8","215.76","371","60.0","30"
"07/26/12 14:25:13","150.183","67.5","215.18","337","60.03","30"
"07/26/12 14:30:12","150.1878","53.2","214.46","313","60.03","29"
"07/26/12 14:35:13","150.1913","52.9","214.57","338","60.0","29"
"07/26/12 14:40:11","150.1953","52.3","214.63","141","60.03","28"
"07/26/12 14:45:12","150.199","37.8","215.26","100","60.03","28"
"07/26/12 14:50:11","150.2027","61.9","215.74","379","60.0","28"
"07/26/12 14:55:12","150.2099","87.5","216.38","424","60.03","29"
"07/26/12 15:00:12","150.2167","94.4","215.55","457","60.03","29"
"07/26/12 15:05:13","150.2244","74.0","215.53","367","60.03","30"
"07/26/12 15:10:13","150.2312","124.7","216.5","580","60.0","30"
"07/26/12 15:15:12","150.2403","61.0","214.71","313","60.0","31"
"07/26/12 15:20:11","150.2446","49.5","214.9","375","60.03","30"
"07/26/12 15:25:12","150.2484","36.3","214.15","346","60.0","30"
"07/26/12 15:30:13","150.2519","40.5","214.2","158","60.0","29"
"07/26/12 15:35:12","150.2561","73.5","214.39","365","60.0","29"
"07/26/12 15:40:13","150.2604","49.7","214.17","344","60.03","29"
"07/26/12 15:45:11","150.2642","39.2","214.8","242","60.03","29"
"07/26/12 15:50:12","150.2678","49.6","213.21","97","60.03","29"
"07/26/12 15:55:12","150.2712","41.0","213.94","131","60.03","29"
"07/26/12 16:00:11","150.2748","55.8","214.34","179","60.0","29"
"07/26/12 16:05:12","150.2787","51.6","215.64","338","60.03","28"
"07/26/12 16:10:13","150.2839","72.4","216.4","358","60.03","28"
"07/26/12 16:15:12","150.2901","73.3","215.49","364","60.03","29"
"07/26/12 16:20:11","150.2945","41.2","215.21","212","60.03","29"
"07/26/12 16:25:13","150.2983","54.7","214.48","232","60.03","29"
"07/26/12 16:30:11","150.3016","46.7","214.22","118","60.0","28"
"07/26/12 16:35:13","150.3045","31.2","214.75","223","60.03","28"
"07/26/12 16:40:13","150.3072","36.7","213.85","250","60.03","28"
"07/26/12 16:45:11","150.3095","33.3","214.24","212","60.03","28"
"07/26/12 16:50:12","150.3117","30.9","214.35","169","60.07","27"
"07/26/12 16:55:12","150.3136","22.1","214.48","231","60.07","27"
"07/26/12 17:00:12","150.3155","20.2","214.68","250","60.0","26"
"07/26/12 17:05:12","150.3171","22.0","215.8","14","60.0","26"
"07/26/12 17:10:11","150.3188","23.0","213.89","14","60.0","25"
"07/26/12 17:15:12","150.3204","31.5","214.3","136","60.03","25"
"07/26/12 17:20:12","150.3219","13.0","213.69","4","60.03","25"
"07/26/12 17:25:11","150.3231","11.8","213.27","231","60.0","25"
"07/26/12 17:30:12","150.3242","14.3","213.89","18","60.03","24"
"07/26/12 17:35:11","150.3249","12.1","213.9","8","60.03","24"
"07/26/12 17:40:12","150.3257","11.0","213.63","16","60.03","24"
"07/26/12 17:45:12","150.3264","14.8","213.43","28","60.0","24"
"07/26/12 17:50:13","150.3271","0.0","213.3","0","60.03","24"
"07/26/12 17:55:12","150.3276","11.3","213.36","2","60.03","23"
"07/26/12 18:00:12","150.3281","0.0","213.64","22","60.03","23"
"07/26/12 18:05:12","150.3284","10.8","213.69","34","60.03","23"
"07/26/12 18:10:11","150.3288","0.0","213.46","0","60.03","23"
"07/26/12 18:15:13","150.3292","13.4","213.55","9","60.03","23"
"07/26/12 18:20:11","150.3297","11.3","213.15","59","60.03","23"
"07/26/12 18:25:12","150.3301","13.3","214.27","3","60.03","23"
"07/26/12 18:30:12","150.3305","0.0","213.38","0","60.03","23"
"07/26/12 18:35:12","150.3308","10.6","214.19","0","60.07","23"
"07/26/12 18:40:12","150.3312","0.0","213.46","0","60.03","23"
"07/26/12 18:45:12","150.3314","0.0","213.67","0","60.03","22"
"07/26/12 18:50:12","150.3318","13.8","213.54","30","60.07","22"
"07/26/12 18:55:12","150.3321","3.1","213.65","102","60.07","22"
"07/26/12 19:00:13","150.3324","0.0","213.95","0","60.0","22"
"07/26/12 19:10:12","150.3329","2.7","214.05","0","60.03","22"
"07/26/12 19:15:11","150.3331","0.0","213.12","0","60.03","22"
"07/26/12 19:20:11","150.3334","12.4","213.73","89","60.03","22"
"07/26/12 19:25:11","150.3336","0.0","213.92","0","60.03","22"
"07/27/12 06:50:13","150.3336","0.0","213.45","0","60.03","19"
"07/27/12 06:55:12","150.334","0.0","213.41","0","60.0","19"
"07/27/12 07:00:13","150.3345","14.2","213.33","2","60.03","19"
"07/27/12 07:05:13","150.3352","14.8","212.85","193","60.03","19"
"07/27/12 07:10:13","150.3359","12.8","213.52","0","60.03","19"
"07/27/12 07:15:11","150.3367","0.0","213.13","0","60.0","19"
"07/27/12 07:20:12","150.3375","13.1","213.5","148","60.03","20"
"07/27/12 07:25:13","150.3382","11.4","214.06","27","60.03","20"
"07/27/12 07:30:11","150.339","0.0","214.34","225","60.03","20"
"07/27/12 07:35:13","150.3398","11.6","214.22","0","60.0","20"
"07/27/12 07:40:13","150.3408","14.5","214.66","42","60.0","20"
"07/27/12 07:45:13","150.342","11.7","213.9","232","60.03","20"
"07/27/12 07:50:13","150.3436","33.6","214.26","45","60.0","20"
"07/27/12 07:55:13","150.3458","25.1","214.11","86","60.0","21"
"07/27/12 08:00:13","150.348","25.2","214.61","255","60.03","21"
"07/27/12 08:05:12","150.3504","31.1","215.28","112","60.0","22"
"07/27/12 08:10:13","150.3531","36.8","215.57","266","60.0","22"
"07/27/12 08:15:13","150.3555","34.2","214.63","76","60.03","22"
"07/27/12 08:20:12","150.3583","42.7","215.2","312","60.03","22"
"07/27/12 08:25:13","150.3616","49.4","215.52","306","60.03","22"
"07/27/12 08:30:13","150.3664","74.4","215.7","369","60.0","23"
"07/27/12 08:35:12","150.3726","77.2","215.56","379","60.03","23"
"07/27/12 08:40:13","150.3779","48.2","214.85","332","60.03","24"
"07/27/12 08:45:13","150.3829","73.8","214.37","364","60.03","24"
"07/27/12 08:50:12","150.3883","79.6","214.77","392","60.03","24"
"07/27/12 08:55:12","150.3949","86.8","215.85","418","60.0","24"
"07/27/12 09:00:12","150.401","80.9","214.9","397","60.03","24"
"07/27/12 09:05:12","150.4075","94.7","215.88","455","60.03","25"
"07/27/12 09:10:13","150.4127","82.6","215.21","406","60.03","25"
"07/27/12 09:15:13","150.42","111.6","215.99","522","60.03","26"
"07/27/12 09:20:13","150.4293","123.0","216.59","576","60.0","26"
"07/27/12 09:25:11","150.4387","122.2","216.37","572","60.03","27"
"07/27/12 09:30:12","150.4484","126.1","216.01","587","60.03","28"
"07/27/12 09:35:13","150.4582","127.2","215.86","595","60.0","28"
"07/27/12 09:40:13","150.4678","125.4","216.15","583","60.0","29"
"07/27/12 09:45:12","150.4775","121.9","217.0","572","60.0","29"
"07/27/12 09:50:12","150.4858","122.9","216.58","576","60.03","29"
"07/27/12 09:55:12","150.496","135.9","217.16","630","60.0","29"
"07/27/12 10:00:13","150.5065","136.7","216.73","636","60.03","30"
"07/27/12 10:05:13","150.5174","143.8","217.39","660","60.0","31"
"07/27/12 10:10:13","150.5254","95.4","216.08","459","60.0","30"
"07/27/12 10:15:12","150.534","39.4","214.52","298","60.0","30"
"07/27/12 10:20:12","150.5398","56.5","214.24","370","60.0","30"
"07/27/12 10:25:13","150.5497","174.4","217.78","790","60.0","30"
"07/27/12 10:30:13","150.5627","162.6","218.17","735","60.03","31"
"07/27/12 10:35:13","150.5751","159.3","218.0","723","60.0","32"
"07/27/12 10:40:13","150.5877","165.3","218.03","750","60.0","33"
"07/27/12 10:45:13","150.5939","42.2","214.76","359","60.0","32"
"07/27/12 10:50:12","150.5972","67.8","215.03","344","60.03","31"
"07/27/12 10:55:12","150.6019","92.9","215.69","445","60.0","30"
"07/27/12 11:00:12","150.6084","185.7","218.56","837","60.03","30"
"07/27/12 11:05:12","150.6209","64.9","215.71","351","60.03","31"
"07/27/12 11:10:12","150.6303","181.8","218.25","820","60.03","32"
"07/27/12 11:15:13","150.6442","174.9","218.24","789","60.0","33"
"07/27/12 11:20:12","150.6575","169.2","218.83","764","60.03","34"
"07/27/12 11:25:13","150.6704","165.5","218.39","749","60.03","35"
"07/27/12 11:30:13","150.6834","165.1","217.98","748","60.0","36"
"07/27/12 11:35:13","150.696","162.9","217.62","746","60.03","37"
"07/27/12 11:40:13","150.7087","163.0","219.06","741","60.03","38"
"07/27/12 11:45:11","150.7209","38.7","215.34","207","60.03","38"
"07/27/12 11:50:12","150.7319","193.8","218.13","872","60.03","39"
"07/27/12 11:55:13","150.7426","133.2","216.37","614","60.03","38"
"07/27/12 12:00:13","150.7547","177.5","218.56","801","60.07","39"
"07/27/12 12:05:13","150.7668","107.0","216.04","510","60.03","39"
"07/27/12 12:10:12","150.7735","183.9","217.56","828","60.03","38"
"07/27/12 12:15:12","150.787","169.2","216.95","771","60.03","39"
"07/27/12 12:20:12","150.7997","176.8","216.14","804","60.03","38"
"07/27/12 12:25:13","150.8131","168.2","217.46","765","60.03","39"
"07/27/12 12:30:13","150.8262","169.8","218.38","770","60.03","39"
"07/27/12 12:35:13","150.8398","175.7","218.55","792","60.03","39"
"07/27/12 12:40:12","150.8533","174.7","218.8","785","60.03","40"
"07/27/12 12:45:11","150.8655","173.5","217.63","789","60.03","39"
"07/27/12 12:50:12","150.8785","165.9","216.22","753","60.03","41"
"07/27/12 12:55:12","150.8906","166.8","217.37","753","60.0","41"
"07/27/12 13:00:13","150.9036","167.3","217.52","758","60.03","41"
"07/27/12 13:05:13","150.9164","165.0","217.62","747","60.03","41"
"07/27/12 13:10:12","150.9293","165.5","216.74","749","60.03","41"
"07/27/12 13:15:13","150.9421","161.9","216.73","739","60.03","41"
"07/27/12 13:20:12","150.9548","164.3","217.13","750","60.03","41"
"07/27/12 13:25:13","150.9678","167.9","217.26","765","60.03","41"
"07/27/12 13:30:12","150.9806","164.4","218.26","746","60.03","41"
"07/27/12 13:35:13","150.9934","162.4","218.16","736","60.03","41"
"07/27/12 13:40:12","151.0059","160.3","218.03","729","60.03","42"
"07/27/12 13:45:12","151.0184","166.3","219.0","752","60.03","42"
"07/27/12 13:50:12","151.031","157.9","217.38","722","60.03","43"
"07/27/12 13:55:12","151.0431","155.1","218.5","708","60.03","43"
"07/27/12 14:00:12","151.0542","171.6","218.15","776","60.03","43"
"07/27/12 14:05:12","151.066","175.2","218.63","791","60.0","43"
"07/27/12 14:10:12","151.0795","152.5","217.87","694","60.0","43"
"07/27/12 14:15:12","151.0896","132.5","216.86","616","60.03","43"
"07/27/12 14:20:12","151.1003","57.4","214.97","362","60.0","42"
"07/27/12 14:25:12","151.1046","77.1","216.18","380","60.03","40"
"07/27/12 14:30:13","151.1103","67.4","215.03","340","60.03","38"
"07/27/12 14:35:12","151.1181","54.0","215.2","414","60.03","38"
"07/27/12 14:40:13","151.1247","35.7","214.96","244","60.0","38"
"07/27/12 14:45:13","151.1331","182.2","218.45","819","60.03","38"
"07/27/12 14:50:13","151.142","169.6","217.55","767","60.03","38"
"07/27/12 14:55:12","151.1465","38.0","215.49","104","60.07","36"
"07/27/12 15:00:12","151.15","44.5","215.7","234","60.03","35"
"07/27/12 15:05:13","151.1534","42.0","215.42","327","60.03","34"
"07/27/12 15:10:12","151.1573","38.3","215.26","125","60.0","33"
"07/27/12 15:15:12","151.1608","47.7","214.63","341","60.03","33"
"07/27/12 15:20:11","151.1712","164.1","218.47","741","60.0","35"
"07/27/12 15:25:12","151.182","89.6","215.98","432","60.03","36"
"07/27/12 15:30:13","151.1866","52.2","215.18","356","60.03","35"
"07/27/12 15:35:12","151.1906","45.3","214.52","333","60.03","33"
"07/27/12 15:40:13","151.1954","49.9","214.48","242","60.03","32"
"07/27/12 15:45:12","151.2013","46.9","214.09","347","60.0","32"
"07/27/12 15:50:12","151.2046","37.1","214.24","273","60.03","31"
"07/27/12 15:55:13","151.2132","50.5","213.41","344","60.0","32"
"07/27/12 16:00:12","151.2188","45.3","215.35","334","60.03","32"
"07/27/12 16:05:13","151.2294","142.3","217.46","653","60.03","33"
"07/27/12 16:10:13","151.2378","135.1","217.25","629","60.03","34"
"07/27/12 16:15:13","151.2466","133.6","217.19","618","60.0","34"
"07/27/12 16:20:13","151.2552","125.8","216.79","585","60.03","34"
"07/27/12 16:25:12","151.2646","117.5","217.28","551","60.0","34"
"07/27/12 16:30:12","151.2735","110.7","215.93","523","60.0","34"
"07/27/12 16:35:13","151.2816","100.6","216.32","481","60.03","34"
"07/27/12 16:40:13","151.2893","94.4","216.66","452","60.03","34"
"07/27/12 16:45:12","151.2964","90.2","215.88","435","60.03","33"
"07/27/12 16:50:13","151.3033","84.6","216.46","411","60.03","33"
"07/27/12 16:55:13","151.3096","78.1","215.74","386","60.07","32"
"07/27/12 17:00:12","151.3154","73.1","215.8","361","60.0","32"
"07/27/12 17:05:12","151.3209","69.8","215.12","351","60.0","32"
"07/27/12 17:10:13","151.3263","65.8","214.71","334","60.03","32"
"07/27/12 17:15:13","151.3312","62.1","215.08","317","60.03","32"
"07/27/12 17:20:13","151.3356","40.7","214.39","293","60.0","32"
"07/27/12 17:25:12","151.3395","43.6","215.25","293","60.0","32"
"07/27/12 17:30:12","151.3434","41.4","215.27","126","60.03","31"
"07/27/12 17:35:12","151.3472","48.0","214.76","283","60.07","31"
"07/27/12 17:40:12","151.3508","48.0","214.75","337","60.03","31"
"07/27/12 17:45:12","151.354","35.1","214.75","103","60.0","30"
"07/27/12 17:50:12","151.357","41.9","214.52","158","60.03","30"
"07/27/12 17:55:12","151.3596","28.5","215.44","81","60.03","30"
"07/27/12 18:00:12","151.3621","33.1","214.77","198","60.03","30"
"07/27/12 18:05:13","151.3642","19.3","214.56","115","60.03","30"
"07/27/12 18:10:13","151.3661","21.2","214.3","269","60.0","29"
"07/27/12 18:15:12","151.3677","19.5","213.68","15","60.0","29"
"07/27/12 18:20:12","151.3691","12.5","214.25","70","60.03","29"
"07/27/12 18:25:12","151.3703","17.5","214.08","207","60.03","29"
"07/27/12 18:30:13","151.3712","8.5","213.98","180","60.03","29"
"07/27/12 18:35:12","151.372","0.0","213.91","217","60.03","29"
"07/27/12 18:40:12","151.3727","11.2","214.09","9","60.03","28"
"07/27/12 18:45:13","151.3731","0.3","214.46","0","60.03","28"
"07/27/12 18:50:13","151.3735","0.0","214.01","0","60.03","28"
"07/27/12 18:55:13","151.3737","0.0","214.59","0","60.07","28"
"07/27/12 19:20:13","151.374","0.0","213.72","0","60.0","25"
"07/27/12 19:25:12","151.374","0.0","213.32","0","60.03","25"
"07/27/12 19:30:12","151.374","0.0","213.47","0","60.0","25"
"07/27/12 19:35:15","151.374","0.0","213.74","0","60.03","25"
"07/28/12 06:25:16","151.3741","0.0","213.36","0","60.03","13"
"07/28/12 06:30:13","151.3744","0.0","213.87","0","60.0","15"
"07/28/12 06:35:14","151.3749","11.6","212.8","0","60.03","15"
"07/28/12 06:40:12","151.3755","9.8","212.89","0","60.03","15"
"07/28/12 06:45:14","151.3763","10.9","213.03","1","60.03","15"
"07/28/12 06:50:12","151.3772","10.8","214.0","30","60.0","16"
"07/28/12 06:55:13","151.3784","23.5","214.42","281","60.03","17"
"07/28/12 07:00:13","151.3798","13.7","214.28","14","60.03","17"
"07/28/12 07:05:13","151.3815","32.3","214.33","183","60.03","18"
"07/28/12 07:10:12","151.3833","34.1","213.75","264","59.96","18"
"07/28/12 07:15:12","151.3854","25.1","213.73","68","60.03","19"
"07/28/12 07:20:13","151.3877","30.7","213.77","153","60.03","19"
"07/28/12 07:25:13","151.3904","32.3","213.91","163","60.03","20"
"07/28/12 07:30:12","151.3933","34.9","214.2","182","60.0","21"
"07/28/12 07:35:12","151.3965","48.8","214.7","331","60.03","22"
"07/28/12 07:40:13","151.3999","41.4","214.4","131","60.0","23"
"07/28/12 07:45:13","151.4037","43.3","214.49","397","60.03","23"
"07/28/12 07:50:13","151.4077","44.6","214.93","389","60.03","24"
"07/28/12 07:55:14","151.4119","48.9","213.34","281","60.03","24"
"07/28/12 08:00:12","151.4157","36.8","214.08","381","60.03","25"
"07/28/12 08:05:13","151.4204","65.0","214.04","331","60.03","25"
"07/28/12 08:10:13","151.4256","68.3","214.19","345","60.0","25"
"07/28/12 08:15:14","151.4311","71.2","214.41","357","60.03","26"
"07/28/12 08:20:14","151.4367","75.1","214.42","370","60.0","27"
"07/28/12 08:25:12","151.4427","77.9","214.5","387","60.0","27"
"07/28/12 08:30:13","151.4488","81.6","215.05","398","60.0","28"
"07/28/12 08:35:12","151.4553","83.8","215.32","412","60.03","28"
"07/28/12 08:40:12","151.462","87.5","214.85","427","60.0","29"
"07/28/12 08:45:13","151.4689","90.0","214.66","435","60.03","30"
"07/28/12 08:50:14","151.476","93.2","214.91","448","60.03","30"
"07/28/12 08:55:13","151.4834","97.1","214.66","470","60.0","30"
"07/28/12 09:00:13","151.4911","99.3","216.03","474","60.03","31"
"07/28/12 09:05:12","151.4989","102.3","215.45","485","60.0","31"
"07/28/12 09:10:12","151.507","105.3","217.13","499","60.03","32"
"07/28/12 09:15:12","151.5153","107.7","216.32","505","60.0","32"
"07/28/12 09:20:14","151.5237","110.4","216.21","522","60.0","32"
"07/28/12 09:25:14","151.5324","112.1","216.02","532","60.03","32"
"07/28/12 09:30:12","151.5412","114.4","216.77","536","60.03","33"
"07/28/12 09:35:13","151.5502","116.0","215.84","547","60.0","33"
"07/28/12 09:40:12","151.5593","118.5","217.07","554","60.03","34"
"07/28/12 09:45:13","151.5686","120.6","216.75","566","60.03","35"
"07/28/12 09:50:12","151.5781","122.5","217.23","568","60.0","35"
"07/28/12 09:55:13","151.5878","124.5","216.53","582","60.0","36"
"07/28/12 10:00:13","151.5975","126.6","216.62","592","60.03","37"
"07/28/12 10:05:12","151.6075","129.6","216.47","601","60.03","37"
"07/28/12 10:10:12","151.6176","130.6","215.92","606","60.0","37"
"07/28/12 10:15:13","151.6279","131.7","216.38","612","60.0","38"
"07/28/12 10:20:13","151.6382","132.2","216.0","614","60.03","39"
"07/28/12 10:25:13","151.6486","134.9","216.34","624","60.0","39"
"07/28/12 10:30:14","151.6592","136.8","217.19","635","60.03","39"
"07/28/12 10:35:12","151.6699","139.6","216.62","646","60.03","39"
"07/28/12 10:40:12","151.6808","141.2","216.45","652","60.03","39"
"07/28/12 10:45:13","151.6919","142.2","216.72","660","60.03","39"
"07/28/12 10:50:12","151.7029","142.3","216.29","657","60.0","40"
"07/28/12 10:55:12","151.7141","143.9","216.92","663","60.03","40"
"07/28/12 11:00:13","151.7254","147.0","216.67","675","60.03","39"
"07/28/12 11:05:13","151.737","148.0","217.33","677","60.0","39"
"07/28/12 11:10:14","151.7484","147.2","216.67","681","60.03","40"
"07/28/12 11:15:13","151.76","149.4","217.63","685","60.03","40"
"07/28/12 11:20:12","151.7716","149.9","218.05","681","60.03","40"
"07/28/12 11:25:12","151.7833","149.7","217.2","687","60.03","41"
"07/28/12 11:30:13","151.7951","153.0","217.83","702","60.03","40"
"07/28/12 11:35:13","151.807","152.4","216.64","698","60.03","40"
"07/28/12 11:40:13","151.8189","154.6","217.73","703","60.03","40"
"07/28/12 11:45:12","151.831","156.8","217.89","717","60.03","39"
"07/28/12 11:50:13","151.8432","154.6","217.51","703","60.0","40"
"07/28/12 11:55:12","151.8554","158.0","217.4","719","60.07","39"
"07/28/12 12:00:13","151.8677","158.8","217.37","725","60.07","39"
"07/28/12 12:05:13","151.8801","158.1","217.7","724","60.03","39"
"07/28/12 12:10:12","151.8922","155.4","216.88","711","60.03","40"
"07/28/12 12:15:14","151.9044","157.5","216.6","717","60.0","40"
"07/28/12 12:20:12","151.9167","158.1","216.67","723","60.0","40"
"07/28/12 12:25:12","151.929","154.7","216.79","711","60.0","41"
"07/28/12 12:30:13","151.9411","156.4","216.84","712","60.0","41"
"07/28/12 12:35:13","151.9533","158.4","217.68","719","60.03","41"
"07/28/12 12:40:14","151.9657","156.4","217.68","713","60.0","41"
"07/28/12 12:45:14","151.9778","154.6","217.16","710","60.03","42"
"07/28/12 12:50:13","151.9898","154.2","216.64","710","60.0","43"
"07/28/12 12:55:13","152.0019","156.1","216.59","722","60.03","43"
"07/28/12 13:00:13","152.014","155.1","216.77","711","60.03","43"
"07/28/12 13:05:13","152.0261","153.6","216.45","704","60.03","43"
"07/28/12 13:10:14","152.0381","155.5","216.71","711","60.0","43"
"07/28/12 13:15:14","152.0503","153.9","217.01","700","60.03","44"
"07/28/12 13:20:13","152.0622","157.4","217.24","715","60.0","43"
"07/28/12 13:25:12","152.0745","157.9","216.78","725","60.0","42"
"07/28/12 13:30:13","152.0867","155.7","217.25","716","60.03","43"
"07/28/12 13:35:13","152.0988","156.4","216.87","714","60.0","42"
"07/28/12 13:40:12","152.1108","156.4","217.24","713","60.0","42"
"07/28/12 13:45:13","152.1231","154.0","217.62","704","60.03","42"
"07/28/12 13:50:13","152.1349","151.6","217.63","696","60.07","42"
"07/28/12 13:55:13","152.1467","152.9","216.69","702","60.0","42"
"07/28/12 14:00:13","152.1586","153.5","216.79","704","60.07","41"
"07/28/12 14:05:13","152.1705","150.7","217.15","687","60.0","41"
"07/28/12 14:10:13","152.1821","149.3","216.95","682","60.03","42"
"07/28/12 14:15:14","152.1937","147.4","217.24","676","60.03","42"
"07/28/12 14:20:12","152.205","145.0","217.03","670","60.07","42"
"07/28/12 14:25:12","152.2163","143.6","216.82","655","60.03","42"
"07/28/12 14:30:14","152.2273","141.7","217.16","650","60.0","43"
"07/28/12 14:35:14","152.2383","140.3","216.94","649","60.03","43"
"07/28/12 14:40:13","152.2492","138.8","216.87","634","60.03","43"
"07/28/12 14:45:13","152.2598","135.4","216.41","628","60.03","44"
"07/28/12 14:50:13","152.2703","136.7","217.52","628","60.0","43"
"07/28/12 14:55:12","152.2808","132.3","217.03","613","60.0","44"
"07/28/12 15:00:13","152.2911","133.1","217.44","616","60.0","43"
"07/28/12 15:05:13","152.3014","129.0","216.34","598","60.03","44"
"07/28/12 15:10:14","152.3114","128.2","215.77","600","60.03","43"
"07/28/12 15:15:12","152.3213","128.5","215.82","601","60.0","43"
"07/28/12 15:20:13","152.3312","124.7","216.07","586","60.03","43"
"07/28/12 15:25:13","152.3408","122.2","216.06","572","60.0","43"
"07/28/12 15:30:12","152.3502","118.2","216.07","555","60.03","44"
"07/28/12 15:35:13","152.3594","118.7","217.29","557","60.0","43"
"07/28/12 15:40:14","152.3686","117.3","216.54","550","60.03","43"
"07/28/12 15:45:12","152.3775","114.9","216.22","541","60.03","42"
"07/28/12 15:50:12","152.3863","113.2","216.41","534","60.03","42"
"07/28/12 15:55:13","152.395","109.6","216.02","516","60.03","41"
"07/28/12 16:00:13","152.4034","107.8","216.65","511","60.0","40"
"07/28/12 16:05:13","152.4117","103.8","216.63","496","60.0","40"
"07/28/12 16:10:13","152.4198","102.5","216.09","487","60.03","39"
"07/28/12 16:15:12","152.4276","99.1","215.83","473","60.03","39"
"07/28/12 16:20:12","152.4352","95.9","215.62","461","60.03","39"
"07/28/12 16:25:12","152.4425","92.9","215.51","448","60.03","39"
"07/28/12 16:30:13","152.4496","90.7","215.49","437","60.03","38"
"07/28/12 16:35:13","152.4566","87.6","216.23","425","60.0","38"
"07/28/12 16:40:13","152.4633","84.9","215.68","415","60.0","38"
"07/28/12 16:45:14","152.4698","81.5","215.09","402","60.03","37"
"07/28/12 16:50:12","152.4759","78.8","215.09","385","60.03","37"
"07/28/12 16:55:12","152.4819","75.0","215.74","371","60.03","36"
"07/28/12 17:00:12","152.4876","71.8","215.72","357","60.03","36"
"07/28/12 17:05:12","152.4931","68.1","216.19","340","60.03","36"
"07/28/12 17:10:12","152.4982","64.5","215.3","324","60.03","36"
"07/28/12 17:15:14","152.5031","60.4","215.82","309","60.03","36"
"07/28/12 17:20:14","152.5072","62.6","215.15","314","60.03","36"
"07/28/12 17:25:12","152.5111","43.0","214.29","326","60.03","35"
"07/28/12 17:30:13","152.5149","57.5","214.3","296","60.03","35"
"07/28/12 17:35:13","152.5187","40.8","214.77","189","60.03","35"
"07/28/12 17:40:13","152.5221","42.5","214.45","95","60.03","35"
"07/28/12 17:45:12","152.5253","44.3","213.8","236","60.03","34"
"07/28/12 17:50:12","152.5282","40.2","213.79","161","60.0","35"
"07/28/12 17:55:13","152.5308","36.4","213.89","144","60.07","35"
"07/28/12 18:00:13","152.533","24.7","213.54","40","60.03","35"
"07/28/12 18:05:13","152.5351","15.5","213.85","86","60.0","35"
"07/28/12 18:10:13","152.5369","12.1","213.35","149","60.03","34"
"07/28/12 18:15:14","152.5385","18.3","212.97","222","60.0","34"
"07/28/12 18:20:14","152.5397","16.0","213.02","23","60.03","35"
"07/28/12 18:25:13","152.5408","12.8","213.82","96","60.03","34"
"07/28/12 18:30:14","152.5417","15.3","213.45","3","60.07","34"
"07/28/12 18:35:13","152.5425","0.0","213.01","0","60.03","34"
"07/28/12 18:40:12","152.543","6.4","212.9","129","60.03","33"
"07/28/12 18:45:12","152.5435","11.2","212.58","3","60.03","33"
"07/28/12 18:50:13","152.5438","13.9","212.12","105","60.03","33"
"07/28/12 18:55:12","152.544","0.0","212.48","156","60.07","33"
"07/29/12 06:40:13","152.5455","10.7","214.25","0","60.03","18"
"07/29/12 06:45:13","152.5462","13.5","214.22","20","60.0","19"
"07/29/12 06:50:13","152.5471","12.2","213.63","145","60.0","19"
"07/29/12 06:55:13","152.5482","15.1","214.45","38","60.03","20"
"07/29/12 07:00:14","152.5496","17.5","214.59","114","60.0","21"
"07/29/12 07:05:13","152.5511","31.5","214.78","101","60.0","21"
"07/29/12 07:10:14","152.5529","26.7","214.91","74","60.03","22"
"07/29/12 07:15:14","152.5549","32.4","214.76","80","60.03","23"
"07/29/12 07:20:14","152.5573","34.0","214.39","202","60.03","23"
"07/29/12 07:25:13","152.5598","39.5","214.51","267","60.03","24"
"07/29/12 07:30:13","152.5627","35.7","215.06","104","60.0","25"
"07/29/12 07:35:13","152.5658","46.7","214.55","214","60.0","25"
"07/29/12 07:40:13","152.5692","50.4","214.3","328","60.03","26"
"07/29/12 07:45:13","152.5729","55.8","214.46","84","60.03","26"
"07/29/12 07:50:14","152.5768","44.0","214.55","369","60.0","27"
"07/29/12 07:55:14","152.5809","57.5","214.35","144","60.03","28"
"07/29/12 08:00:13","152.5849","62.8","214.7","92","60.03","29"
"07/29/12 08:05:12","152.5891","63.0","214.6","324","60.0","29"
"07/29/12 08:10:13","152.5942","66.2","214.41","336","60.03","30"
"07/29/12 08:15:14","152.5994","69.4","214.57","344","60.0","30"
"07/29/12 08:20:13","152.6049","72.3","214.72","360","60.0","31"
"07/29/12 08:25:14","152.6107","75.8","213.97","377","60.03","32"
"07/29/12 08:30:14","152.6167","78.4","213.6","388","60.0","32"
"07/29/12 08:35:14","152.6228","81.7","215.03","401","60.0","33"
"07/29/12 08:40:12","152.6293","84.4","215.89","410","60.0","33"
"07/29/12 08:45:14","152.6359","86.4","215.13","423","60.0","34"
"07/29/12 08:50:12","152.6426","90.9","215.98","439","60.07","34"
"07/29/12 08:55:13","152.6495","94.4","216.46","451","60.03","35"
"07/29/12 09:00:14","152.6569","96.8","216.98","461","60.0","35"
"07/29/12 09:05:13","152.6645","99.4","216.4","476","60.0","36"
"07/29/12 09:10:13","152.6722","99.7","216.21","477","60.03","36"
"07/29/12 09:15:13","152.68","103.4","215.91","492","60.0","37"
"07/29/12 09:20:14","152.6883","106.3","216.28","505","60.03","38"
"07/29/12 09:25:13","152.6966","109.8","217.03","512","60.03","38"
"07/29/12 09:30:12","152.7052","110.6","216.51","521","60.03","39"
"07/29/12 09:35:13","152.7138","114.1","216.97","536","60.03","40"
"07/29/12 09:40:12","152.7229","117.0","217.59","552","60.0","40"
"07/29/12 09:45:13","152.7321","119.1","216.62","555","60.03","41"
"07/29/12 09:50:13","152.7411","110.6","217.53","517","60.03","41"
"07/29/12 09:55:13","152.7497","125.4","216.97","585","60.0","42"
"07/29/12 10:00:13","152.7591","128.4","217.15","591","60.0","42"
"07/29/12 10:05:14","152.769","124.4","217.96","578","60.03","43"
"07/29/12 10:10:13","152.7781","121.7","217.42","567","60.0","43"
"07/29/12 10:15:13","152.786","100.6","217.05","482","60.0","43"
"07/29/12 10:20:14","152.7935","98.5","216.48","470","60.0","43"
"07/29/12 10:25:12","152.8017","100.3","216.43","479","60.03","42"
"07/29/12 10:30:13","152.8099","110.1","216.48","518","60.0","42"
"07/29/12 10:35:13","152.8195","121.8","216.97","570","60.03","43"
"07/29/12 10:40:14","152.8295","113.1","216.54","533","60.03","43"
"07/29/12 10:45:13","152.8376","118.8","216.15","559","60.03","43"
"07/29/12 10:50:14","152.8477","146.2","217.97","668","60.03","43"
"07/29/12 10:55:13","152.8594","154.8","217.94","704","60.0","43"
"07/29/12 11:00:13","152.8693","143.5","218.12","658","60.07","43"
"07/29/12 11:05:13","152.8801","135.1","217.54","621","60.03","43"
"07/29/12 11:10:14","152.8894","94.3","216.31","450","60.03","43"
"07/29/12 11:15:14","152.9004","152.7","217.97","699","60.03","44"
"07/29/12 11:20:13","152.9111","136.0","218.07","623","60.03","44"
"07/29/12 11:25:14","152.9217","139.8","218.19","644","60.0","44"
"07/29/12 11:30:12","152.9322","125.2","217.32","584","60.0","44"
"07/29/12 11:35:13","152.9419","140.0","217.31","642","60.0","44"
"07/29/12 11:40:13","152.9531","132.3","217.62","613","60.03","45"
"07/29/12 11:45:13","152.9628","136.9","217.61","628","60.03","44"
"07/29/12 11:50:13","152.9722","117.0","217.3","548","60.0","44"
"07/29/12 11:55:13","152.9822","151.6","217.3","694","60.0","44"
"07/29/12 12:00:13","152.9944","168.8","218.09","764","60.03","43"
"07/29/12 12:05:13","153.0062","142.7","217.42","655","60.0","43"
"07/29/12 12:10:13","153.0179","148.2","216.9","681","60.0","43"
"07/29/12 12:15:14","153.0298","161.4","217.11","741","60.03","44"
"07/29/12 12:20:13","153.0419","158.9","217.63","721","60.0","45"
"07/29/12 12:25:14","153.0541","156.0","217.94","709","60.0","45"
"07/29/12 12:30:13","153.0661","159.3","218.47","728","60.0","44"
"07/29/12 12:35:12","153.0785","158.3","218.13","719","60.0","43"
"07/29/12 12:40:14","153.0909","158.2","217.92","716","59.96","43"
"07/29/12 12:45:14","153.1029","171.9","219.01","777","60.03","43"
"07/29/12 12:50:13","153.1133","157.4","218.41","716","60.0","43"
"07/29/12 12:55:13","153.1254","157.3","218.19","714","60.03","43"
"07/29/12 13:00:14","153.1352","158.1","217.46","723","60.03","43"
"07/29/12 13:05:14","153.1462","61.8","214.88","322","60.0","42"
"07/29/12 13:10:13","153.1563","159.5","218.32","725","60.03","42"
"07/29/12 13:15:13","153.1685","156.0","217.87","716","60.03","42"
"07/29/12 13:20:14","153.1807","154.5","217.72","703","60.0","42"
"07/29/12 13:25:14","153.1926","151.5","218.14","692","60.03","43"
"07/29/12 13:30:13","153.2045","154.1","217.91","702","60.03","42"
"07/29/12 13:35:14","153.2165","152.6","218.02","691","60.0","42"
"07/29/12 13:40:14","153.2284","151.4","217.86","692","60.03","42"
"07/29/12 13:45:13","153.2399","149.1","217.09","686","60.0","42"
"07/29/12 13:50:13","153.2515","147.1","217.15","676","60.0","43"
"07/29/12 13:55:14","153.2628","137.5","216.78","635","60.0","42"
"07/29/12 14:00:13","153.2743","147.8","217.14","678","60.03","42"
"07/29/12 14:05:13","153.2857","146.9","217.31","674","60.0","41"
"07/29/12 14:10:14","153.2972","145.5","217.06","669","60.0","41"
"07/29/12 14:15:13","153.3085","145.1","216.96","668","60.03","41"
"07/29/12 14:20:13","153.3196","138.4","216.41","637","60.03","41"
"07/29/12 14:25:13","153.3287","105.8","215.91","505","60.0","39"
"07/29/12 14:30:14","153.3378","129.9","217.37","599","60.03","39"
"07/29/12 14:35:13","153.348","140.2","216.8","648","60.03","39"
"07/29/12 14:40:14","153.3591","140.7","217.23","648","60.03","39"
"07/29/12 14:45:14","153.3698","137.6","216.58","642","60.03","39"
"07/29/12 14:50:13","153.3804","136.4","216.87","628","60.03","39"
"07/29/12 14:55:13","153.391","134.7","216.99","622","60.03","38"
"07/29/12 15:00:13","153.4013","131.0","216.14","611","60.03","38"
"07/29/12 15:05:14","153.4116","129.6","215.75","606","60.03","39"
"07/29/12 15:10:14","153.4215","124.1","216.72","577","60.0","39"
"07/29/12 15:15:12","153.4312","123.0","217.38","570","60.03","40"
"07/29/12 15:20:13","153.4407","114.6","215.95","534","60.0","40"
"07/29/12 15:25:14","153.4496","118.4","215.62","557","60.03","39"
"07/29/12 15:30:14","153.4587","116.6","215.87","549","60.03","39"
"07/29/12 15:35:14","153.4677","114.2","216.2","539","60.0","39"
"07/29/12 15:40:13","153.4764","112.5","216.04","527","60.03","38"
"07/29/12 15:45:14","153.485","108.0","215.41","513","60.0","38"
"07/29/12 15:50:13","153.4934","106.2","215.94","506","60.03","38"
"07/29/12 15:55:13","153.5015","99.9","214.94","481","60.03","38"
"07/29/12 16:00:13","153.5093","101.5","214.56","488","60.03","38"
"07/29/12 16:05:13","153.517","94.9","214.13","458","60.03","38"
"07/29/12 16:10:14","153.5244","96.2","213.99","466","60.0","38"
"07/29/12 16:15:14","153.5317","92.8","214.34","450","60.03","38"
"07/29/12 16:20:14","153.5388","89.3","214.41","435","60.03","37"
"07/29/12 16:25:13","153.5459","91.3","214.09","444","60.03","37"
"07/29/12 16:30:13","153.553","87.7","214.1","427","60.0","37"
"07/29/12 16:35:13","153.5596","83.2","214.53","407","60.07","36"
"07/29/12 16:40:13","153.5653","42.5","214.39","384","60.03","35"
"07/29/12 16:45:14","153.5678","18.2","212.92","152","60.03","34"
"07/29/12 16:50:13","153.5691","13.8","213.9","197","60.03","33"
"07/29/12 16:55:14","153.5709","28.2","213.38","235","60.03","32"
"07/29/12 17:00:14","153.5742","57.4","215.14","196","60.03","32"
"07/29/12 17:05:13","153.578","61.9","213.96","289","60.03","32"
"07/29/12 17:10:14","153.5813","31.9","213.89","150","60.0","32"
"07/29/12 17:15:13","153.5841","40.9","213.86","231","60.03","32"
"07/29/12 17:20:14","153.5868","35.0","213.96","71","60.03","31"
"07/29/12 17:25:13","153.5889","19.0","213.49","35","60.03","31"
"07/29/12 17:30:14","153.5908","22.4","213.89","192","60.03","30"
"07/29/12 17:35:13","153.5924","21.3","213.42","176","60.03","30"
"07/29/12 17:40:13","153.594","19.1","214.42","61","60.0","30"
"07/29/12 17:45:13","153.5953","12.0","213.47","8","60.0","29"
"07/29/12 17:50:13","153.5965","15.2","213.49","37","60.07","29"
"07/29/12 17:55:14","153.5978","17.2","213.62","130","60.03","29"
"07/29/12 18:00:13","153.5991","14.8","213.43","269","60.0","28"
"07/29/12 18:05:13","153.6003","17.9","213.51","208","60.07","28"
"07/29/12 18:10:13","153.6015","14.0","213.94","3","60.03","27"
"07/29/12 18:15:14","153.6025","13.9","214.1","4","60.03","27"
"07/29/12 18:20:14","153.6036","10.5","213.79","7","60.03","27"
"07/29/12 18:25:13","153.6045","11.0","213.7","19","60.03","27"
"07/29/12 18:30:13","153.6053","8.3","213.51","0","60.07","26"
"07/29/12 18:35:13","153.6057","0.0","213.2","0","60.03","26"
"07/29/12 18:40:14","153.6062","15.0","213.54","13","60.03","26"
"07/29/12 18:45:13","153.6066","12.3","213.63","12","60.07","26"
"07/29/12 18:50:14","153.6069","10.4","213.51","0","60.03","26"
"07/29/12 19:15:13","153.6074","14.3","212.58","45","60.0","24"
"07/29/12 19:20:15","153.6078","11.0","213.06","0","60.0","24"
"07/29/12 19:25:13","153.6083","0.0","212.6","202","60.03","24"
"07/30/12 06:45:18","153.6085","0.0","213.44","0","60.07","21"
"07/30/12 06:50:13","153.6088","13.8","213.79","8","60.03","21"
"07/30/12 07:20:14","153.6095","14.6","213.62","108","60.03","22"
"07/30/12 07:25:14","153.6104","13.9","213.03","1","60.03","22"
"07/30/12 07:30:13","153.6114","13.0","213.02","0","60.0","22"
"07/30/12 07:35:15","153.6124","12.4","213.56","6","60.03","22"
"07/30/12 07:40:14","153.6135","16.5","213.42","89","60.03","23"
"07/30/12 07:45:14","153.6144","15.8","213.16","37","60.0","23"
"07/30/12 07:50:14","153.6154","7.6","213.21","119","60.0","23"
"07/30/12 07:55:13","153.6166","14.2","213.71","209","60.0","23"
"07/30/12 08:00:13","153.6188","33.6","214.09","247","60.0","23"
"07/30/12 08:05:14","153.6202","14.9","213.37","63","60.03","24"
"07/30/12 08:10:15","153.6214","31.3","213.1","27","60.03","24"
"07/30/12 08:15:13","153.6234","36.1","212.81","326","60.03","24"
"07/30/12 08:20:14","153.6256","30.3","213.08","85","60.03","24"
"07/30/12 08:25:13","153.629","35.8","213.97","142","60.0","24"
"07/30/12 08:30:14","153.6308","30.5","213.85","254","60.03","25"
"07/30/12 08:35:14","153.6349","80.5","214.51","392","60.0","25"
"07/30/12 08:40:14","153.641","33.7","212.78","136","60.03","26"
"07/30/12 08:45:14","153.6437","82.4","214.2","407","60.03","26"
"07/30/12 08:50:13","153.6492","84.7","214.26","417","60.03","27"
"07/30/12 08:55:14","153.6548","84.7","214.67","413","60.03","27"
"07/30/12 09:00:14","153.6612","101.2","215.21","482","60.03","28"
"07/30/12 09:05:14","153.668","37.7","213.79","286","60.03","29"
"07/30/12 09:10:13","153.6716","113.1","215.17","535","60.03","29"
"07/30/12 09:15:14","153.6784","108.6","214.97","514","60.03","30"
"07/30/12 09:20:14","153.6849","45.5","213.46","426","60.03","30"
"07/30/12 09:25:15","153.6906","45.6","213.93","368","60.0","31"
"07/30/12 09:30:14","153.693","21.1","212.79","51","60.03","30"
"07/30/12 09:35:14","153.6952","30.7","212.92","87","60.03","30"
"07/30/12 09:40:15","153.6991","49.1","213.41","383","60.0","30"
"07/30/12 09:45:13","153.704","66.5","213.6","343","60.03","31"
"07/30/12 09:50:14","153.7106","67.8","213.48","165","60.03","31"
"07/30/12 09:55:14","153.7195","72.2","214.83","360","60.0","32"
"07/30/12 10:00:14","153.7242","70.1","214.07","348","60.0","32"
"07/30/12 10:05:13","153.73","94.5","214.98","452","60.03","32"
"07/30/12 10:10:14","153.7346","43.1","213.72","367","59.96","32"
"07/30/12 10:15:14","153.7389","30.6","212.53","78","60.0","32"
"07/30/12 10:20:15","153.7422","41.5","213.6","115","60.03","32"
"07/30/12 10:25:13","153.7464","54.7","212.55","394","60.0","32"
"07/30/12 10:30:14","153.749","32.7","212.55","297","60.0","32"
"07/30/12 10:35:13","153.7511","24.5","212.25","77","60.0","31"
"07/30/12 10:40:14","153.7528","27.5","213.19","37","60.03","31"
"07/30/12 10:45:13","153.7544","18.2","212.39","223","60.0","31"
"07/30/12 10:50:14","153.7559","14.5","212.52","134","60.03","31"
"07/30/12 10:55:14","153.7578","36.2","213.47","170","60.03","31"
"07/30/12 11:00:14","153.7599","38.9","212.67","265","60.0","31"
"07/30/12 11:05:15","153.762","13.6","212.32","295","60.03","31"
"07/30/12 11:10:14","153.7635","22.9","211.59","85","60.0","30"
"07/30/12 11:15:14","153.7651","28.8","212.52","142","60.03","30"
"07/30/12 11:20:14","153.7663","12.2","213.07","34","60.03","30"
"07/30/12 11:25:15","153.7674","12.4","212.71","8","60.03","29"
"07/30/12 11:30:14","153.7689","15.5","212.07","68","60.03","29"
"07/30/12 11:35:15","153.7702","12.2","212.8","77","60.03","29"
"07/30/12 11:40:13","153.7717","11.1","212.56","150","60.0","29"
"07/30/12 11:45:14","153.7733","12.5","212.73","16","60.03","28"
"07/30/12 11:50:13","153.7755","34.5","211.88","273","60.03","28"
"07/30/12 11:55:15","153.7771","11.8","211.64","1","60.03","28"
"07/30/12 12:00:15","153.7781","20.2","212.91","13","60.03","28"
"07/30/12 12:05:13","153.7796","13.8","212.25","227","60.03","28"
"07/30/12 12:10:13","153.7813","26.8","213.19","72","60.03","27"
"07/30/12 12:15:13","153.7833","16.3","212.22","14","60.03","27"
"07/30/12 12:20:15","153.7844","13.2","211.79","31","60.0","27"
"07/30/12 12:25:15","153.786","18.7","213.17","22","60.03","27"
"07/30/12 12:30:13","153.7892","69.0","214.21","346","60.0","27"
"07/30/12 12:35:14","153.7958","100.1","214.79","477","60.0","27"
"07/30/12 12:40:14","153.803","35.6","212.17","119","60.0","27"
"07/30/12 12:45:15","153.805","46.5","213.61","382","60.0","27"
"07/30/12 12:50:14","153.808","30.9","212.59","34","60.0","27"
"07/30/12 12:55:15","153.8104","64.4","213.25","328","60.03","26"
"07/30/12 13:00:15","153.8137","53.7","214.67","142","60.0","27"
"07/30/12 13:05:14","153.8182","79.3","214.74","391","60.0","27"
"07/30/12 13:10:13","153.8217","52.5","214.82","160","60.03","27"
"07/30/12 13:15:13","153.8269","62.4","214.41","319","60.03","27"
"07/30/12 13:20:14","153.8293","13.9","212.76","9","60.0","27"
"07/30/12 13:25:13","153.831","32.2","213.3","92","60.0","27"
"07/30/12 13:30:13","153.8341","43.8","213.7","265","60.0","27"
"07/30/12 13:35:13","153.8412","96.9","214.94","462","60.0","28"
"07/30/12 13:40:14","153.8474","73.4","213.76","367","60.03","28"
"07/30/12 13:45:14","153.8534","52.6","213.23","286","60.0","28"
"07/30/12 13:50:13","153.8558","34.7","212.69","77","60.0","28"
"07/30/12 13:55:14","153.8583","69.7","213.68","347","60.0","27"
"07/30/12 14:00:13","153.8677","115.7","215.19","549","60.0","29"
"07/30/12 14:05:13","153.8782","136.6","215.77","630","60.0","30"
"07/30/12 14:10:14","153.8853","179.3","216.36","814","60.03","30"
"07/30/12 14:15:14","153.8932","66.7","213.48","335","60.03","31"
"07/30/12 14:20:14","153.9021","156.7","216.15","725","60.0","31"
"07/30/12 14:25:15","153.9117","176.5","215.6","805","60.03","32"
"07/30/12 14:30:13","153.9197","138.4","215.91","640","60.03","31"
"07/30/12 14:35:14","153.9249","64.1","214.63","326","60.0","30"
"07/30/12 14:40:15","153.9299","51.9","214.44","333","60.0","30"
"07/30/12 14:45:13","153.9381","110.9","215.45","527","60.0","31"
"07/30/12 14:50:14","153.946","116.5","215.78","546","60.03","30"
"07/30/12 14:55:14","153.9508","65.8","214.21","290","60.0","30"
"07/30/12 15:00:13","153.9559","93.6","214.81","452","60.03","29"
"07/30/12 15:05:15","153.9647","182.7","216.31","825","60.0","30"
"07/30/12 15:10:15","153.9742","140.5","216.12","648","60.0","31"
"07/30/12 15:15:13","153.9847","102.9","214.61","489","60.0","32"
"07/30/12 15:20:14","153.9946","88.2","213.91","431","60.03","32"
"07/30/12 15:25:14","154.0017","105.2","215.22","500","60.0","31"
"07/30/12 15:30:14","154.0084","78.5","214.17","387","60.0","30"
"07/30/12 15:35:14","154.0139","124.5","215.47","583","60.03","30"
"07/30/12 15:40:14","154.0194","75.6","213.96","377","60.03","30"
"07/30/12 15:45:15","154.0271","131.9","214.86","620","60.03","31"
"07/30/12 15:50:13","154.0363","113.8","214.71","541","60.0","31"
"07/30/12 15:55:15","154.045","110.2","214.94","525","60.03","31"
"07/30/12 16:00:15","154.0533","107.5","215.01","511","60.0","31"
"07/30/12 16:05:14","154.0615","103.9","216.31","496","60.03","31"
"07/30/12 16:10:13","154.0694","101.7","214.6","487","60.03","31"
"07/30/12 16:15:14","154.0773","99.3","214.26","476","60.0","31"
"07/30/12 16:20:13","154.0848","21.7","212.43","287","60.0","31"
"07/30/12 16:25:14","154.0893","40.0","212.37","89","60.03","31"
"07/30/12 16:30:15","154.0962","96.8","214.4","465","60.07","31"
"07/30/12 16:35:15","154.1032","87.4","214.21","424","60.03","31"
"07/30/12 16:40:14","154.1098","82.0","214.56","404","60.03","31"
"07/30/12 16:45:13","154.1161","79.7","214.39","391","60.0","31"
"07/30/12 16:50:14","154.1221","76.6","215.07","377","60.0","31"
"07/30/12 16:55:14","154.1279","72.9","214.48","364","60.07","31"
"07/30/12 17:00:14","154.1332","69.1","215.03","347","60.03","31"
"07/30/12 17:05:14","154.1385","65.8","214.71","332","60.0","31"
"07/30/12 17:10:15","154.1434","61.9","213.97","318","60.0","31"
"07/30/12 17:15:15","154.148","44.8","213.7","386","60.03","30"
"07/30/12 17:20:15","154.1513","12.9","211.83","9","60.03","30"
"07/30/12 17:25:13","154.1524","23.3","212.97","236","60.03","29"
"07/30/12 17:30:14","154.1557","63.4","213.73","326","60.03","29"
"07/30/12 17:35:15","154.1597","43.5","213.72","342","60.03","30"
"07/30/12 17:40:14","154.1624","46.3","213.88","110","60.03","30"
"07/30/12 17:45:15","154.1659","59.6","213.36","362","60.03","30"
"07/30/12 17:50:14","154.168","24.3","213.41","64","60.03","29"
"07/30/12 17:55:15","154.1698","29.5","214.03","227","60.0","29"
"07/30/12 18:00:14","154.1716","23.5","213.24","63","60.03","29"
"07/30/12 18:05:14","154.1724","10.5","213.17","1","60.03","28"
"07/30/12 18:10:14","154.173","14.4","212.89","1","60.03","27"
"07/30/12 18:15:15","154.1743","14.5","213.08","84","60.0","27"
"07/30/12 18:20:15","154.1759","35.4","213.76","145","60.0","27"
"07/30/12 18:25:14","154.1772","17.0","213.44","4","60.03","27"
"07/30/12 18:30:15","154.178","14.6","212.99","1","60.03","27"
"07/30/12 18:35:14","154.1787","17.1","213.04","14","60.03","27"
"07/30/12 18:40:15","154.1797","0.0","213.11","0","60.03","27"
"07/30/12 18:45:15","154.1803","1.7","213.11","221","60.03","27"
"07/30/12 18:50:15","154.1807","5.8","213.16","245","60.03","27"
"07/30/12 18:55:13","154.1813","13.6","213.82","61","60.03","27"
"07/30/12 19:00:14","154.1818","11.3","213.61","30","60.0","27"
"07/30/12 19:05:14","154.1824","13.3","213.97","72","60.0","27"
"07/30/12 19:10:15","154.1828","0.0","213.81","0","60.0","26"
"07/30/12 19:15:13","154.1832","10.3","214.05","17","60.03","26"
