"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/31/12 06:35:16","154.1842","10.7","212.67","8","60.03","19"
"07/31/12 06:40:15","154.1848","14.7","212.82","1","60.03","20"
"07/31/12 06:45:15","154.1855","10.1","213.79","235","60.03","20"
"07/31/12 06:50:14","154.1864","9.1","213.65","264","60.0","20"
"07/31/12 06:55:15","154.1876","20.0","213.37","41","60.03","20"
"07/31/12 07:00:15","154.1893","35.9","213.45","134","60.0","21"
"07/31/12 07:05:15","154.1913","15.7","212.58","22","60.03","21"
"07/31/12 07:10:15","154.1931","31.2","212.46","78","60.03","22"
"07/31/12 07:15:15","154.1952","32.4","213.33","153","60.0","22"
"07/31/12 07:20:14","154.1975","36.4","213.18","70","60.07","22"
"07/31/12 07:25:15","154.1998","11.6","212.86","2","60.07","23"
"07/31/12 07:30:16","154.2008","16.5","213.56","32","60.0","23"
"07/31/12 07:35:15","154.2028","13.7","212.7","40","60.03","22"
"07/31/12 07:40:15","154.2051","25.1","213.38","98","60.03","23"
"07/31/12 07:45:15","154.2084","68.9","213.86","370","60.0","23"
"07/31/12 07:50:14","154.2128","50.4","213.11","78","60.03","24"
"07/31/12 07:55:15","154.2167","42.9","213.46","305","60.07","24"
"07/31/12 08:00:14","154.2206","43.7","213.48","329","60.0","25"
"07/31/12 08:05:14","154.2257","76.5","215.2","380","60.0","25"
"07/31/12 08:10:14","154.2312","74.4","215.2","363","60.03","26"
"07/31/12 08:15:15","154.2368","73.2","214.27","360","60.0","26"
"07/31/12 08:20:14","154.2426","76.6","214.42","378","60.0","26"
"07/31/12 08:25:14","154.2487","81.0","215.02","399","60.0","27"
"07/31/12 08:30:16","154.2551","82.8","214.86","406","60.0","27"
"07/31/12 08:35:15","154.2617","87.5","215.31","423","60.0","27"
"07/31/12 08:40:16","154.2676","93.6","216.02","451","60.03","28"
"07/31/12 08:45:15","154.2753","103.6","215.36","495","60.03","28"
"07/31/12 08:50:15","154.2814","99.7","215.51","476","60.0","28"
"07/31/12 08:55:15","154.2892","104.4","216.28","497","60.03","28"
"07/31/12 09:00:14","154.2959","107.3","216.68","504","60.03","28"
"07/31/12 09:05:16","154.3044","115.6","215.74","547","59.96","28"
"07/31/12 09:10:14","154.3088","113.6","215.78","535","60.0","28"
"07/31/12 09:15:15","154.3175","112.0","215.59","530","60.0","28"
"07/31/12 09:20:15","154.3251","119.4","216.46","557","60.03","28"
"07/31/12 09:25:14","154.3342","117.6","216.54","553","60.03","29"
"07/31/12 09:30:14","154.3433","118.5","216.8","558","60.03","30"
"07/31/12 09:35:15","154.3527","121.3","217.11","566","60.03","30"
"07/31/12 09:40:14","154.3625","125.2","216.94","585","60.03","30"
"07/31/12 09:45:14","154.3725","138.8","216.84","640","60.0","31"
"07/31/12 09:50:14","154.3828","129.7","216.78","605","60.03","31"
"07/31/12 09:55:16","154.3931","132.0","216.82","612","60.03","31"
"07/31/12 10:00:15","154.4034","133.2","216.14","617","59.96","31"
"07/31/12 10:05:15","154.4139","135.5","216.6","628","60.07","31"
"07/31/12 10:10:15","154.4245","138.8","216.81","641","60.03","32"
"07/31/12 10:15:15","154.4352","140.0","215.94","651","60.03","32"
"07/31/12 10:20:15","154.4464","157.0","217.33","717","60.0","32"
"07/31/12 10:25:14","154.453","151.9","217.59","689","60.0","31"
"07/31/12 10:30:15","154.4646","151.5","216.96","694","60.0","32"
"07/31/12 10:35:15","154.4746","144.0","216.32","665","60.03","32"
"07/31/12 10:40:14","154.4866","144.2","216.76","660","60.03","33"
"07/31/12 10:45:14","154.4965","155.3","216.53","712","60.0","33"
"07/31/12 10:50:16","154.4965","152.8","216.22","705","60.03","33"
"07/31/12 10:55:15","154.5085","150.1","216.74","692","60.03","34"
"07/31/12 11:00:15","154.5203","151.6","217.32","692","60.0","34"
"07/31/12 11:05:16","154.5316","155.1","216.88","710","60.03","34"
"07/31/12 11:10:14","154.5437","168.0","217.58","763","60.0","34"
"07/31/12 11:15:14","154.5551","155.6","217.3","707","59.96","35"
"07/31/12 11:20:14","154.5672","159.4","217.41","726","60.0","34"
"07/31/12 11:25:14","154.5795","163.0","217.45","745","60.03","34"
"07/31/12 11:30:16","154.5918","159.7","217.02","730","60.0","34"
"07/31/12 11:35:15","154.6043","159.8","215.82","734","60.03","34"
"07/31/12 11:40:15","154.6167","160.4","215.71","736","60.03","34"
"07/31/12 11:45:15","154.6291","161.2","215.5","739","60.0","34"
"07/31/12 11:50:14","154.6417","164.3","216.16","753","60.0","34"
"07/31/12 11:55:15","154.6545","163.0","216.23","747","60.03","34"
"07/31/12 12:00:15","154.6671","161.6","216.01","738","60.0","35"
"07/31/12 12:05:15","154.6798","163.1","215.73","750","60.03","34"
"07/31/12 12:10:14","154.6925","162.8","216.27","744","60.03","35"
"07/31/12 12:15:14","154.7052","163.2","216.09","746","60.0","35"
"07/31/12 12:20:14","154.7179","162.3","216.46","745","60.0","35"
"07/31/12 12:25:15","154.7306","161.9","216.2","741","60.0","36"
"07/31/12 12:30:15","154.7433","165.4","216.43","755","60.03","36"
"07/31/12 12:35:15","154.7562","166.1","217.22","753","60.03","35"
"07/31/12 12:40:15","154.7691","166.6","217.01","759","60.0","35"
"07/31/12 12:45:14","154.7821","165.2","217.55","750","60.03","35"
"07/31/12 12:50:14","154.795","166.2","218.17","749","60.0","35"
"07/31/12 12:55:14","154.8078","164.2","218.13","749","60.03","35"
"07/31/12 13:00:15","154.8205","161.5","217.86","737","60.03","36"
"07/31/12 13:05:14","154.8332","162.5","217.93","739","60.03","36"
"07/31/12 13:10:14","154.8458","163.7","217.16","742","60.0","36"
"07/31/12 13:15:15","154.8585","161.3","217.05","734","60.03","36"
"07/31/12 13:20:15","154.8709","161.8","218.09","739","60.03","36"
"07/31/12 13:25:15","154.8835","158.9","218.14","719","60.03","36"
"07/31/12 13:30:15","154.8959","157.7","217.75","721","60.0","37"
"07/31/12 13:35:15","154.9082","157.9","218.0","717","60.03","36"
"07/31/12 13:40:15","154.9204","156.7","217.64","715","60.03","36"
"07/31/12 13:45:16","154.9327","156.9","218.39","713","60.0","36"
"07/31/12 13:50:14","154.9447","154.3","218.4","703","60.0","37"
"07/31/12 13:55:15","154.9567","153.0","216.48","703","60.03","37"
"07/31/12 14:00:16","154.9685","150.7","217.66","688","60.03","38"
"07/31/12 14:05:16","154.9803","151.5","217.59","696","60.03","37"
"07/31/12 14:10:15","154.992","149.6","217.49","685","60.0","38"
"07/31/12 14:15:15","155.0036","149.2","216.8","687","60.03","37"
"07/31/12 14:20:14","155.0151","147.1","216.47","678","60.03","38"
"07/31/12 14:25:14","155.0266","146.2","216.97","666","60.0","38"
"07/31/12 14:30:15","155.038","147.3","217.69","677","60.03","37"
"07/31/12 14:35:15","155.0494","142.6","217.07","654","60.03","37"
"07/31/12 14:40:15","155.0605","143.6","216.74","664","60.03","37"
"07/31/12 14:45:14","155.0716","139.2","216.3","641","60.03","37"
"07/31/12 14:50:15","155.0824","139.2","216.83","644","60.03","36"
"07/31/12 14:55:15","155.0931","135.0","216.96","627","60.03","37"
"07/31/12 15:00:15","155.1035","134.1","216.93","621","60.03","37"
"07/31/12 15:05:14","155.1139","132.1","216.78","615","60.03","37"
"07/31/12 15:10:14","155.1241","130.5","216.68","605","60.0","37"
"07/31/12 15:15:15","155.1341","129.0","216.84","595","60.0","37"
"07/31/12 15:20:15","155.1439","125.0","217.04","584","60.03","37"
"07/31/12 15:25:15","155.1537","124.0","216.57","578","60.0","37"
"07/31/12 15:30:14","155.1633","124.0","217.25","576","60.03","37"
"07/31/12 15:35:15","155.1728","120.4","217.16","564","60.0","37"
"07/31/12 15:40:15","155.182","118.0","216.39","552","60.03","36"
"07/31/12 15:45:15","155.1912","115.8","215.84","544","60.0","36"
"07/31/12 15:50:15","155.2001","113.5","216.52","533","60.03","36"
"07/31/12 15:55:15","155.2088","110.3","215.85","519","60.03","36"
"07/31/12 16:00:14","155.2173","107.5","216.45","509","60.03","36"
"07/31/12 16:05:14","155.2255","104.8","216.57","495","60.03","36"
"07/31/12 16:10:15","155.2337","103.0","215.69","492","60.0","35"
"07/31/12 16:15:14","155.2416","100.9","215.03","482","60.0","35"
"07/31/12 16:20:15","155.2493","96.9","215.49","463","60.0","35"
"07/31/12 16:25:15","155.2567","95.0","216.03","454","60.03","35"
"07/31/12 16:30:16","155.2639","90.9","215.97","441","60.03","35"
"07/31/12 16:35:14","155.2709","87.9","215.85","427","60.03","35"
"07/31/12 16:40:14","155.2776","85.6","216.42","416","60.03","35"
"07/31/12 16:45:15","155.2842","81.5","217.14","397","60.03","35"
"07/31/12 16:50:15","155.2903","78.5","216.29","386","60.03","35"
"07/31/12 16:55:15","155.2963","75.4","215.43","371","60.03","35"
"07/31/12 17:00:15","155.3021","71.6","215.19","357","60.03","35"
"07/31/12 17:05:14","155.3075","68.1","215.51","343","60.0","35"
"07/31/12 17:10:15","155.3126","64.7","215.52","325","60.03","35"
"07/31/12 17:15:16","155.3175","61.0","215.73","309","60.0","34"
"07/31/12 17:20:15","155.3216","36.5","215.18","80","60.0","34"
"07/31/12 17:25:15","155.3256","54.9","214.4","386","60.03","35"
"07/31/12 17:30:16","155.3295","44.7","214.83","342","60.03","35"
"07/31/12 17:35:15","155.3332","52.0","215.19","119","60.03","34"
"07/31/12 17:40:14","155.3366","48.6","214.65","119","60.0","33"
"07/31/12 17:45:15","155.3399","44.9","213.99","110","60.0","33"
"07/31/12 17:50:14","155.3427","41.3","213.87","257","60.03","32"
"07/31/12 17:55:16","155.3454","37.2","214.75","199","60.03","32"
"07/31/12 18:00:16","155.3477","25.9","214.33","72","60.0","32"
"07/31/12 18:05:15","155.3499","35.4","214.76","209","60.03","32"
"07/31/12 18:10:14","155.3518","18.6","214.69","16","60.03","32"
"07/31/12 18:15:15","155.3534","12.2","214.78","13","60.03","32"
"07/31/12 18:20:15","155.3547","14.1","214.64","99","60.03","31"
"07/31/12 18:25:15","155.3558","12.2","214.9","7","60.03","31"
"07/31/12 18:30:15","155.3568","14.9","213.94","29","60.03","30"
"07/31/12 18:35:15","155.3576","12.0","213.58","1","60.03","30"
"07/31/12 18:40:15","155.3583","11.2","214.1","17","60.03","30"
"07/31/12 18:45:14","155.359","10.5","214.93","20","60.03","30"
"07/31/12 18:50:14","155.3594","0.0","214.49","0","60.03","30"
"07/31/12 18:55:16","155.3598","0.0","214.13","0","60.03","29"
"08/01/12 06:35:15","155.3609","0.0","210.68","0","60.0","23"
"08/01/12 06:40:15","155.3614","0.0","211.43","0","60.03","23"
"08/01/12 06:45:15","155.3622","1.9","212.52","23","60.03","23"
"08/01/12 06:50:16","155.363","8.2","212.94","49","60.03","24"
"08/01/12 06:55:15","155.364","14.2","214.85","6","60.03","24"
"08/01/12 07:00:15","155.3652","23.3","215.52","254","60.03","24"
"08/01/12 07:05:16","155.3667","13.7","215.32","159","60.03","25"
"08/01/12 07:10:16","155.3683","30.3","214.55","39","60.0","25"
"08/01/12 07:15:15","155.3701","33.7","214.28","51","60.03","25"
"08/01/12 07:20:15","155.3721","30.7","215.56","185","60.03","25"
"08/01/12 07:25:15","155.3744","34.6","215.58","233","60.03","26"
"08/01/12 07:30:14","155.3768","38.2","214.16","265","60.0","26"
"08/01/12 07:35:15","155.3796","41.3","214.22","283","60.03","26"
"08/01/12 07:40:15","155.3825","45.2","213.78","309","60.0","27"
"08/01/12 07:45:16","155.3857","48.5","213.99","185","60.03","27"
"08/01/12 07:50:14","155.3892","50.7","213.21","343","60.03","27"
"08/01/12 07:55:15","155.3929","45.2","213.31","255","60.03","28"
"08/01/12 08:00:16","155.3969","53.4","213.47","109","60.03","28"
"08/01/12 08:05:15","155.4009","58.0","211.65","181","60.0","29"
"08/01/12 08:10:15","155.4048","47.9","213.43","411","60.0","29"
"08/01/12 08:15:15","155.4089","63.2","214.45","321","60.0","29"
"08/01/12 08:20:14","155.4138","65.5","213.55","335","60.0","29"
"08/01/12 08:25:15","155.4191","68.5","213.52","345","60.03","30"
"08/01/12 08:30:15","155.4245","72.5","215.23","357","60.0","30"
"08/01/12 08:35:15","155.4303","74.1","214.92","370","60.0","31"
"08/01/12 08:40:14","155.4362","78.2","214.85","387","60.03","31"
"08/01/12 08:45:16","155.4425","81.7","214.82","402","60.03","32"
"08/01/12 08:50:16","155.4489","83.9","215.37","409","60.03","32"
"08/01/12 08:55:16","155.4555","85.9","214.77","418","60.03","32"
"08/01/12 09:00:15","155.4622","89.0","215.53","432","60.0","33"
"08/01/12 09:05:15","155.4692","91.2","214.84","439","60.0","34"
"08/01/12 09:10:14","155.4765","95.2","214.23","458","60.03","34"
"08/01/12 09:15:16","155.484","96.4","214.44","466","60.0","35"
"08/01/12 09:20:15","155.4916","101.3","215.66","485","60.0","35"
"08/01/12 09:25:16","155.4996","103.3","215.91","490","60.03","36"
"08/01/12 09:30:15","155.5077","106.1","215.01","509","60.03","37"
"08/01/12 09:35:16","155.5161","107.8","215.82","513","60.03","37"
"08/01/12 09:40:15","155.5245","109.2","215.63","520","60.0","37"
"08/01/12 09:45:14","155.5332","113.6","215.34","537","60.0","38"
"08/01/12 09:50:15","155.5421","114.9","215.85","544","60.0","38"
"08/01/12 09:55:16","155.5512","118.5","215.6","558","60.03","38"
"08/01/12 10:00:15","155.5605","119.9","214.73","565","60.0","38"
"08/01/12 10:05:16","155.5699","122.3","215.62","574","60.03","38"
"08/01/12 10:10:16","155.5794","122.8","214.23","579","60.0","39"
"08/01/12 10:15:16","155.589","123.4","217.82","577","60.07","39"
"08/01/12 10:20:16","155.5987","127.1","217.37","587","60.03","40"
"08/01/12 10:25:16","155.6086","127.7","216.96","591","60.03","40"
"08/01/12 10:30:14","155.6187","130.6","217.13","607","60.0","40"
"08/01/12 10:35:15","155.629","133.5","217.1","617","60.0","40"
"08/01/12 10:40:16","155.6394","134.9","217.19","623","60.03","40"
"08/01/12 10:45:15","155.65","136.7","216.8","634","60.03","40"
"08/01/12 10:50:16","155.6606","136.1","216.96","631","60.03","41"
"08/01/12 10:55:15","155.6713","138.1","218.17","634","60.0","41"
"08/01/12 11:00:15","155.6821","139.3","216.49","643","60.07","42"
"08/01/12 11:05:15","155.693","141.7","217.26","650","60.0","42"
"08/01/12 11:10:16","155.7041","140.2","213.17","660","60.0","43"
"08/01/12 11:15:15","155.715","142.4","214.91","662","60.0","43"
"08/01/12 11:20:16","155.7262","143.8","217.54","660","60.0","43"
"08/01/12 11:25:16","155.7374","142.1","218.82","648","60.0","43"
"08/01/12 11:30:15","155.7486","147.3","218.15","673","60.03","43"
"08/01/12 11:35:15","155.7601","147.7","217.68","681","60.03","43"
"08/01/12 11:40:16","155.7714","142.4","218.22","652","60.03","43"
"08/01/12 11:45:15","155.783","150.4","218.08","685","60.03","42"
"08/01/12 11:50:16","155.7948","149.0","216.43","686","60.0","43"
"08/01/12 11:55:15","155.8063","146.7","216.66","674","60.0","42"
"08/01/12 12:00:16","155.8178","148.0","217.22","679","60.03","43"
"08/01/12 12:05:15","155.8293","167.0","217.28","760","60.03","43"
"08/01/12 12:10:15","155.8385","166.2","216.44","758","60.0","42"
"08/01/12 12:15:16","155.8487","77.2","214.99","381","60.03","42"
"08/01/12 12:20:15","155.8552","89.9","214.55","433","60.03","41"
"08/01/12 12:25:16","155.8641","84.5","214.32","416","60.0","41"
"08/01/12 12:30:15","155.87","65.1","214.12","332","60.03","40"
"08/01/12 12:35:15","155.8752","152.1","216.96","699","60.03","40"
"08/01/12 12:40:16","155.8868","156.9","216.9","719","60.0","42"
"08/01/12 12:45:16","155.8952","73.7","214.12","366","60.03","42"
"08/01/12 12:50:16","155.9059","151.1","215.81","700","60.03","43"
"08/01/12 12:55:16","155.9174","146.6","216.24","673","60.03","43"
"08/01/12 13:00:16","155.9285","109.8","216.24","521","60.03","44"
"08/01/12 13:05:16","155.935","69.0","214.38","348","60.03","43"
"08/01/12 13:10:14","155.9415","85.8","214.9","419","60.0","43"
"08/01/12 13:15:16","155.948","91.6","215.16","444","60.07","42"
"08/01/12 13:20:16","155.9576","174.8","217.63","792","60.0","43"
"08/01/12 13:25:15","155.9657","102.2","216.12","486","60.0","43"
"08/01/12 13:30:16","155.9759","151.0","217.24","692","60.03","43"
"08/01/12 13:35:16","155.9874","146.1","216.74","671","60.0","43"
"08/01/12 13:40:16","155.9988","149.2","217.08","681","60.0","44"
"08/01/12 13:45:15","156.0102","146.1","216.35","673","60.03","44"
"08/01/12 13:50:16","156.0217","144.6","216.34","667","60.03","44"
"08/01/12 13:55:15","156.0329","143.8","215.65","669","60.03","44"
"08/01/12 14:00:15","156.0441","144.0","216.33","668","60.03","44"
"08/01/12 14:05:16","156.0553","143.2","216.12","661","60.0","44"
"08/01/12 14:10:16","156.0665","142.6","215.36","662","60.0","44"
"08/01/12 14:15:15","156.0776","142.8","215.61","658","60.03","44"
"08/01/12 14:20:16","156.0884","139.7","217.02","646","60.03","44"
"08/01/12 14:25:16","156.099","131.8","216.8","610","60.0","43"
"08/01/12 14:30:15","156.1096","138.6","216.84","640","60.0","43"
"08/01/12 14:35:15","156.1203","134.1","216.4","620","60.03","43"
"08/01/12 14:40:16","156.1306","131.3","216.81","610","60.03","43"
"08/01/12 14:45:15","156.1409","131.1","216.48","609","60.0","43"
"08/01/12 14:50:16","156.1508","129.0","216.57","598","60.0","43"
"08/01/12 14:55:16","156.1607","127.3","216.09","592","60.0","43"
"08/01/12 15:00:16","156.1707","126.7","216.03","594","60.03","43"
"08/01/12 15:05:16","156.1804","124.5","215.8","586","60.03","43"
"08/01/12 15:10:16","156.19","121.4","215.02","570","60.03","43"
"08/01/12 15:15:15","156.1994","115.3","215.53","545","60.03","43"
"08/01/12 15:20:16","156.2087","119.0","215.04","560","60.0","43"
"08/01/12 15:25:16","156.2176","112.9","215.76","530","60.0","43"
"08/01/12 15:30:16","156.2262","111.2","214.45","526","60.03","42"
"08/01/12 15:35:16","156.2347","104.0","214.55","496","60.0","42"
"08/01/12 15:40:15","156.2425","105.4","213.97","502","60.0","41"
"08/01/12 15:45:15","156.2506","104.0","214.18","498","60.0","41"
"08/01/12 15:50:15","156.2585","101.1","214.41","483","60.0","41"
"08/01/12 15:55:15","156.2662","100.4","213.82","485","60.0","41"
"08/01/12 16:00:15","156.2741","98.5","213.77","477","60.03","41"
"08/01/12 16:05:16","156.2818","95.7","213.53","465","60.0","41"
"08/01/12 16:10:16","156.289","92.9","213.6","450","60.0","40"
"08/01/12 16:15:15","156.296","86.4","213.33","423","60.03","39"
"08/01/12 16:20:16","156.3028","87.9","213.44","429","60.03","39"
"08/01/12 16:25:16","156.3096","89.3","213.4","431","60.0","39"
"08/01/12 16:30:15","156.3161","81.8","213.94","401","60.03","38"
"08/01/12 16:35:15","156.3221","77.6","213.73","384","60.0","38"
"08/01/12 16:40:15","156.3279","70.0","213.42","349","60.03","38"
"08/01/12 16:45:16","156.3338","77.8","212.66","387","60.0","38"
"08/01/12 16:50:16","156.3396","73.8","212.97","370","60.03","38"
"08/01/12 16:55:15","156.3452","67.8","213.33","342","60.03","38"
"08/01/12 17:00:15","156.3496","48.2","214.25","200","60.07","38"
"08/01/12 17:05:16","156.3537","58.1","214.35","81","60.03","38"
"08/01/12 17:10:15","156.3576","43.1","214.01","353","60.03","38"
"08/01/12 17:15:15","156.3615","43.0","213.97","428","60.03","38"
"08/01/12 17:20:16","156.3651","48.1","213.51","256","60.03","37"
"08/01/12 17:25:16","156.3681","29.8","213.89","236","60.0","37"
"08/01/12 17:30:16","156.3708","36.0","214.57","205","60.03","37"
"08/01/12 17:35:15","156.3742","36.7","213.53","158","60.03","36"
"08/01/12 17:40:15","156.3771","39.3","213.9","106","60.03","36"
"08/01/12 17:45:15","156.3798","29.5","214.18","107","60.03","36"
"08/01/12 17:50:15","156.3822","29.4","213.97","168","60.03","35"
"08/01/12 17:55:15","156.3846","37.7","212.91","105","60.03","35"
"08/01/12 18:00:16","156.3867","21.7","211.99","70","60.0","35"
"08/01/12 18:05:15","156.3884","31.7","212.64","152","60.03","34"
"08/01/12 18:10:15","156.3898","13.9","212.8","41","60.0","34"
"08/01/12 18:15:15","156.3916","12.0","212.13","267","60.03","34"
"08/01/12 18:20:16","156.3932","20.9","212.07","13","60.03","34"
"08/01/12 18:25:15","156.3947","26.1","212.27","205","60.0","34"
"08/01/12 18:30:15","156.3959","25.1","211.81","202","60.03","34"
"08/01/12 18:35:16","156.3971","14.8","212.34","7","60.0","33"
"08/01/12 18:40:15","156.398","11.0","211.57","0","60.07","33"
"08/01/12 18:45:15","156.3988","11.8","211.2","20","60.03","33"
"08/01/12 18:50:16","156.3997","15.0","211.6","3","60.03","33"
"08/01/12 18:55:15","156.4005","0.0","211.48","0","60.03","32"
"08/01/12 19:00:15","156.4011","11.1","212.0","2","60.0","32"
"08/01/12 19:05:15","156.4016","15.1","210.63","224","60.0","32"
"08/01/12 19:10:16","156.4019","0.0","211.3","0","60.0","32"
"08/01/12 19:15:15","156.4022","12.6","211.19","20","60.03","32"
"08/01/12 19:20:16","156.4026","0.0","211.58","0","60.0","32"
"08/01/12 19:25:15","156.4029","10.8","211.67","3","60.03","32"
"08/02/12 06:25:20","156.4031","0.0","212.83","0","60.0","22"
"08/02/12 06:30:16","156.4034","0.0","213.08","0","60.0","22"
"08/02/12 06:35:16","156.4038","11.7","213.16","75","60.03","23"
"08/02/12 06:40:16","156.4043","10.8","212.63","1","60.03","23"
"08/02/12 06:45:16","156.405","13.0","212.85","10","60.03","23"
"08/02/12 06:50:16","156.4058","12.8","213.19","1","60.03","23"
"08/02/12 06:55:16","156.4068","11.6","213.74","40","60.07","23"
"08/02/12 07:00:16","156.408","17.4","213.27","104","60.0","24"
"08/02/12 07:05:16","156.4095","18.0","212.64","23","60.0","24"
"08/02/12 07:10:15","156.4112","23.9","214.15","266","60.03","24"
"08/02/12 07:15:16","156.4131","27.8","213.43","74","60.0","25"
"08/02/12 07:20:16","156.4153","33.6","213.98","234","60.0","25"
"08/02/12 07:25:16","156.4177","35.3","214.18","99","60.0","25"
"08/02/12 07:30:15","156.4203","32.2","213.96","119","60.0","25"
"08/02/12 07:35:17","156.4233","35.1","214.01","257","60.03","26"
"08/02/12 07:40:16","156.4259","40.4","214.57","176","60.03","26"
"08/02/12 07:45:16","156.4292","35.0","213.95","132","60.0","26"
"08/02/12 07:50:15","156.4335","36.0","213.38","235","60.0","27"
"08/02/12 07:55:17","156.436","28.2","213.36","311","60.03","27"
"08/02/12 08:00:15","156.4389","76.7","214.21","382","60.07","27"
"08/02/12 08:05:16","156.4437","43.0","214.54","387","60.0","27"
"08/02/12 08:10:16","156.447","22.5","213.42","15","60.03","27"
"08/02/12 08:15:15","156.4516","75.6","214.97","371","60.03","28"
"08/02/12 08:20:16","156.4564","75.2","214.75","372","60.0","28"
"08/02/12 08:25:15","156.4622","36.9","213.88","197","60.0","28"
"08/02/12 08:30:15","156.4651","29.0","213.97","134","60.03","28"
"08/02/12 08:35:16","156.4678","92.3","214.4","450","60.03","28"
"08/02/12 08:40:16","156.4707","25.8","213.09","159","60.03","28"
"08/02/12 08:45:16","156.4738","45.7","213.26","272","60.03","28"
"08/02/12 08:50:16","156.4786","67.8","215.6","341","60.07","28"
"08/02/12 08:55:16","156.4866","96.9","215.71","466","60.03","29"
"08/02/12 09:00:16","156.4935","27.8","213.75","192","60.07","29"
"08/02/12 09:05:17","156.498","116.9","215.93","550","60.0","29"
"08/02/12 09:10:15","156.5066","123.1","216.07","579","60.0","31"
"08/02/12 09:15:15","156.5153","46.4","213.38","297","60.0","32"
"08/02/12 09:20:17","156.5193","56.0","213.22","388","60.0","31"
"08/02/12 09:25:17","156.5221","32.2","213.38","142","60.0","30"
"08/02/12 09:30:15","156.5315","47.3","214.38","400","60.0","32"
"08/02/12 09:35:16","156.5341","30.2","213.13","235","60.0","30"
"08/02/12 09:40:15","156.541","154.6","216.13","708","60.03","31"
"08/02/12 09:45:16","156.5475","44.4","212.99","262","60.03","31"
"08/02/12 09:50:15","156.5552","165.4","216.16","762","60.07","32"
"08/02/12 09:55:15","156.5604","29.7","213.06","232","60.03","31"
"08/02/12 10:00:17","156.5648","148.5","216.71","685","60.03","31"
"08/02/12 10:05:17","156.5732","155.3","216.87","711","60.0","32"
"08/02/12 10:10:16","156.5837","150.8","217.26","688","60.03","32"
"08/02/12 10:15:17","156.5941","147.7","216.54","681","60.0","33"
"08/02/12 10:20:16","156.6046","147.8","216.09","679","60.0","33"
"08/02/12 10:25:16","156.6158","147.7","216.4","677","60.0","34"
"08/02/12 10:30:16","156.627","152.4","216.32","705","60.03","35"
"08/02/12 10:35:15","156.6388","150.4","215.97","697","60.0","36"
"08/02/12 10:40:17","156.6506","160.1","216.74","732","60.0","36"
"08/02/12 10:45:16","156.658","26.0","214.16","101","60.03","35"
"08/02/12 10:50:16","156.6663","165.6","216.75","754","60.03","35"
"08/02/12 10:55:15","156.6772","87.5","214.85","422","60.0","36"
"08/02/12 11:00:15","156.6869","79.4","215.38","387","60.03","35"
"08/02/12 11:05:16","156.6956","176.2","217.63","796","60.03","36"
"08/02/12 11:10:15","156.7002","43.5","214.24","195","60.03","34"
"08/02/12 11:15:16","156.7043","46.9","214.84","96","60.03","34"
"08/02/12 11:20:15","156.7092","195.9","217.57","883","60.0","34"
"08/02/12 11:25:17","156.7212","39.3","213.76","180","60.03","35"
"08/02/12 11:30:15","156.7258","197.1","217.53","878","60.0","34"
"08/02/12 11:35:16","156.7342","67.7","214.5","343","60.0","34"
"08/02/12 11:40:16","156.7381","37.9","213.21","353","60.03","33"
"08/02/12 11:45:16","156.7465","57.3","214.16","348","60.03","33"
"08/02/12 11:50:15","156.7569","124.2","215.44","584","60.0","35"
"08/02/12 11:55:16","156.7682","176.9","217.18","804","60.03","36"
"08/02/12 12:00:17","156.7803","58.7","213.71","101","60.03","36"
"08/02/12 12:05:16","156.7876","44.0","214.13","431","60.03","35"
"08/02/12 12:10:16","156.8006","161.4","218.03","731","60.0","37"
"08/02/12 12:15:16","156.8096","120.4","216.01","562","60.0","36"
"08/02/12 12:20:16","156.8192","128.2","216.88","590","60.0","36"
"08/02/12 12:25:16","156.8294","72.0","215.28","357","60.0","37"
"08/02/12 12:30:15","156.8373","195.3","217.46","880","60.0","37"
"08/02/12 12:35:16","156.8504","187.0","218.81","844","60.03","38"
"08/02/12 12:40:16","156.8626","38.9","214.09","126","60.0","38"
"08/02/12 12:45:15","156.8686","53.9","213.24","356","60.03","36"
"08/02/12 12:50:15","156.8778","185.0","219.3","825","60.0","38"
"08/02/12 12:55:15","156.8865","73.9","214.4","371","60.03","36"
"08/02/12 13:00:17","156.8963","78.8","213.27","400","60.03","37"
"08/02/12 13:05:15","156.9083","186.0","215.7","844","60.0","38"
"08/02/12 13:10:16","156.9223","167.6","217.04","760","60.03","38"
"08/02/12 13:15:16","156.9351","166.8","216.55","761","60.03","38"
"08/02/12 13:20:16","156.9458","104.4","215.59","495","60.0","38"
"08/02/12 13:25:16","156.9546","174.6","217.41","785","60.0","38"
"08/02/12 13:30:16","156.9616","52.4","213.52","282","60.03","37"
"08/02/12 13:35:16","156.9727","149.2","216.81","682","60.0","38"
"08/02/12 13:40:15","156.9796","174.5","217.15","788","60.0","38"
"08/02/12 13:45:16","156.9905","174.6","217.43","792","60.03","38"
"08/02/12 13:50:15","157.0025","57.3","214.01","201","60.03","38"
"08/02/12 13:55:16","157.0139","152.7","217.21","698","60.03","39"
"08/02/12 14:00:15","157.0256","148.6","216.53","682","60.03","39"
"08/02/12 14:05:15","157.037","146.8","217.2","672","60.0","40"
"08/02/12 14:10:15","157.0484","144.6","215.86","668","60.03","40"
"08/02/12 14:15:15","157.0597","146.4","217.24","670","60.03","40"
"08/02/12 14:20:16","157.0711","144.5","216.85","669","60.03","40"
"08/02/12 14:25:15","157.0823","144.1","216.67","666","60.03","39"
"08/02/12 14:30:16","157.0936","142.8","215.6","660","60.03","39"
"08/02/12 14:35:16","157.1034","155.4","216.73","715","60.0","39"
"08/02/12 14:40:16","157.1143","148.7","216.39","682","60.0","40"
"08/02/12 14:45:15","157.1255","156.7","216.27","716","60.03","40"
"08/02/12 14:50:17","157.136","113.9","215.06","535","60.0","41"
"08/02/12 14:55:16","157.1432","146.2","216.11","677","60.03","40"
"08/02/12 15:00:17","157.1511","143.3","216.81","658","60.03","39"
"08/02/12 15:05:15","157.1618","133.0","216.51","620","60.03","39"
"08/02/12 15:10:15","157.172","130.4","217.15","600","60.0","39"
"08/02/12 15:15:16","157.182","125.9","215.49","589","60.03","39"
"08/02/12 15:20:17","157.1917","124.1","215.82","579","60.0","39"
"08/02/12 15:25:16","157.2013","122.5","216.52","570","60.03","38"
"08/02/12 15:30:16","157.2108","119.3","216.55","562","60.03","38"
"08/02/12 15:35:17","157.22","117.7","216.29","551","60.03","38"
"08/02/12 15:40:16","157.229","115.8","215.36","546","60.03","38"
"08/02/12 15:45:17","157.238","113.6","215.45","536","59.96","38"
"08/02/12 15:50:17","157.2467","111.4","216.08","527","60.03","38"
"08/02/12 15:55:15","157.2553","108.1","215.21","513","60.03","38"
"08/02/12 16:00:17","157.2636","105.7","214.74","504","60.0","37"
"08/02/12 16:05:15","157.2717","103.0","214.9","495","60.07","38"
"08/02/12 16:10:15","157.2797","101.1","215.81","482","60.0","37"
"08/02/12 16:15:17","157.2877","105.7","216.23","502","60.0","37"
"08/02/12 16:20:15","157.2958","101.5","214.96","483","60.0","36"
"08/02/12 16:25:17","157.3036","96.0","215.44","460","60.0","37"
"08/02/12 16:30:16","157.3108","94.0","216.64","451","60.03","37"
"08/02/12 16:35:16","157.3186","105.2","215.63","502","60.0","37"
"08/02/12 16:40:17","157.3262","36.1","213.66","197","60.03","38"
"08/02/12 16:45:16","157.3286","29.3","213.52","233","60.03","36"
"08/02/12 16:50:15","157.3307","33.8","212.96","255","60.03","35"
"08/02/12 16:55:15","157.333","25.4","212.59","73","60.03","34"
"08/02/12 17:00:17","157.3351","13.5","213.19","39","60.03","33"
"08/02/12 17:05:16","157.3369","28.4","213.06","268","60.0","32"
"08/02/12 17:10:15","157.339","24.1","212.76","103","60.03","32"
"08/02/12 17:15:16","157.341","7.2","213.67","211","60.0","31"
"08/02/12 17:20:15","157.342","11.7","213.5","180","60.03","31"
"08/02/12 17:25:17","157.346","51.9","215.18","148","60.0","31"
"08/02/12 17:30:16","157.3498","54.1","215.07","392","60.03","31"
"08/02/12 17:35:16","157.3534","50.8","214.73","376","60.03","31"
"08/02/12 17:40:15","157.3567","46.1","215.0","270","60.03","32"
"08/02/12 17:45:15","157.3589","14.7","213.88","1","60.0","31"
"08/02/12 17:50:17","157.3608","0.0","213.3","0","60.03","31"
"08/02/12 17:55:16","157.3617","31.9","214.62","249","60.07","30"
"08/02/12 18:00:15","157.364","27.4","213.41","267","60.07","30"
"08/02/12 18:05:16","157.366","32.2","213.25","302","60.0","30"
"08/02/12 18:10:16","157.3677","22.6","213.93","37","60.03","30"
"08/02/12 18:15:16","157.3693","32.0","213.84","30","60.0","30"
"08/02/12 18:20:17","157.3706","19.2","213.93","106","60.0","30"
"08/02/12 18:25:16","157.3717","11.5","214.14","91","60.03","29"
"08/02/12 18:30:16","157.3725","6.4","213.54","189","60.0","29"
"08/02/12 18:35:16","157.3734","7.5","214.36","251","60.03","28"
"08/02/12 18:40:15","157.3744","13.9","213.21","4","60.03","28"
"08/02/12 18:45:16","157.3751","14.2","213.0","0","60.0","27"
"08/02/12 18:50:17","157.3756","0.0","213.45","0","60.03","27"
"08/02/12 18:55:16","157.376","0.0","214.27","0","60.07","26"
"08/02/12 19:00:16","157.3762","0.0","213.02","0","60.0","26"
"08/03/12 06:30:19","157.3768","0.0","213.38","0","60.03","18"
"08/03/12 06:35:19","157.3772","13.9","213.09","0","60.03","18"
"08/03/12 06:40:17","157.3777","4.1","213.14","162","60.03","19"
"08/03/12 06:45:16","157.3785","11.9","213.61","3","60.0","19"
"08/03/12 06:50:16","157.3794","12.0","213.16","4","60.03","19"
"08/03/12 06:55:15","157.3805","15.4","213.22","248","60.03","20"
"08/03/12 07:00:16","157.3818","28.3","212.74","75","60.03","20"
"08/03/12 07:05:16","157.3834","12.6","211.81","93","60.03","20"
"08/03/12 07:10:17","157.3846","15.1","212.3","17","60.03","20"
"08/03/12 07:15:16","157.3862","27.6","213.03","132","60.03","20"
"08/03/12 07:20:16","157.3877","29.8","213.34","87","60.03","21"
"08/03/12 07:25:16","157.3902","15.6","213.58","310","60.0","21"
"08/03/12 07:30:17","157.3926","26.5","212.41","75","60.0","22"
"08/03/12 07:35:17","157.3947","32.8","213.04","65","60.0","22"
"08/03/12 07:40:17","157.397","36.2","213.58","163","59.96","22"
"08/03/12 07:45:16","157.3997","15.1","213.11","30","60.03","22"
"08/03/12 07:50:16","157.4025","31.3","213.19","119","60.03","23"
"08/03/12 07:55:17","157.4052","49.6","213.71","395","60.07","23"
"08/03/12 08:00:17","157.4082","44.3","213.51","135","60.03","23"
"08/03/12 08:05:16","157.4111","34.7","213.67","125","60.03","23"
"08/03/12 08:10:16","157.4135","35.8","213.69","73","60.0","23"
"08/03/12 08:15:15","157.4162","41.3","213.85","321","60.0","24"
"08/03/12 08:20:16","157.4192","42.8","214.34","194","60.0","24"
"08/03/12 08:25:17","157.422","40.3","214.05","151","60.03","24"
"08/03/12 08:30:15","157.425","27.2","214.8","94","60.0","24"
"08/03/12 08:35:15","157.4276","19.4","214.38","289","60.03","24"
"08/03/12 08:40:16","157.4303","40.1","214.79","302","60.0","24"
"08/03/12 08:45:17","157.4333","50.1","214.95","117","60.03","24"
"08/03/12 08:50:16","157.4364","33.5","214.98","299","60.03","24"
"08/03/12 08:55:17","157.44","38.0","215.01","300","60.0","24"
"08/03/12 09:00:17","157.4438","45.7","214.71","356","60.03","24"
"08/03/12 09:05:16","157.447","55.9","214.67","344","60.0","25"
"08/03/12 09:10:17","157.4518","48.1","214.27","93","60.0","25"
"08/03/12 09:15:16","157.4573","65.7","215.22","332","60.0","25"
"08/03/12 09:20:17","157.4636","78.1","215.23","382","60.0","26"
"08/03/12 09:25:17","157.4717","94.1","216.12","452","60.03","27"
"08/03/12 09:30:17","157.4802","127.9","216.42","598","60.03","28"
"08/03/12 09:35:17","157.4897","114.5","217.09","537","60.0","28"
"08/03/12 09:40:17","157.498","102.5","216.11","487","60.03","29"
"08/03/12 09:45:16","157.5051","81.7","215.67","397","60.03","29"
"08/03/12 09:50:16","157.511","68.5","214.7","184","60.03","28"
"08/03/12 09:55:16","157.5155","62.7","215.25","320","60.03","28"
"08/03/12 10:00:16","157.5205","64.1","215.06","326","60.0","28"
"08/03/12 10:05:17","157.5255","66.9","215.08","336","60.0","28"
"08/03/12 10:10:17","157.5297","37.3","215.07","178","60.0","28"
"08/03/12 10:15:16","157.5337","68.4","214.26","364","60.0","28"
"08/03/12 10:20:15","157.5395","94.3","216.78","451","60.0","28"
"08/03/12 10:25:16","157.5452","75.4","215.81","373","60.03","28"
"08/03/12 10:30:17","157.5546","156.0","217.65","710","60.0","29"
"08/03/12 10:35:17","157.5658","84.4","215.57","411","60.0","30"
"08/03/12 10:40:16","157.5712","73.1","214.97","363","60.0","29"
"08/03/12 10:45:16","157.5781","82.5","215.39","403","60.03","30"
"08/03/12 10:50:17","157.5852","68.2","215.93","343","60.0","30"
"08/03/12 10:55:17","157.5932","139.5","217.75","646","60.03","30"
"08/03/12 11:00:17","157.6012","131.9","217.54","611","60.07","30"
"08/06/12 09:27:51","157.7711","114.0","214.77","536","60.03","29"
"08/06/12 09:32:52","157.78","115.4","216.23","544","60.03","30"
"08/06/12 09:37:52","157.7891","117.9","215.33","555","60.0","30"
"08/06/12 09:54:29","157.8099","126.1","215.85","588","60.0","30"
"08/06/12 09:59:29","157.8197","126.9","215.0","593","60.03","31"
"08/06/12 10:04:30","157.8297","128.8","215.46","600","60.03","32"
"08/06/12 10:09:29","157.8398","131.2","215.04","613","60.03","32"
"08/06/12 10:14:28","157.8501","134.8","215.58","627","60.0","32"
"08/06/12 10:19:30","157.8606","133.9","215.49","624","60.03","32"
"08/06/12 10:24:30","157.8712","136.2","214.99","630","60.0","33"
"08/06/12 10:29:29","157.8819","139.1","215.19","646","60.03","33"
"08/06/12 10:34:30","157.8929","140.9","215.92","654","60.0","33"
"08/06/12 10:39:30","157.9039","142.7","216.11","659","60.0","33"
